ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 00:00,2,0.000,ALERT,213.96,299.37,60.033,1563768004,"201051344000579","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1393624.3,1393624.3,8914,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768006,683642.00
07/22/2019 00:00,2,0.000,ALERT,213.74,296.66,60.033,1563768004,"201051344001025","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1378645.1,1378645.1,8907,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768008,683643.00
07/22/2019 00:00,2,0.000,ALERT,213.96,297.57,60.033,1563768004,"201051344001093","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1360521.6,1360521.6,8931,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768010,683644.00
07/22/2019 00:00,2,0.000,ALERT,213.74,298.77,60.033,1563768004,"201051344000458","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1374294.4,1374294.4,8899,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768012,683645.00
07/22/2019 00:00,2,0.000,ALERT,213.74,297.87,60.006,1563768004,"201051344000890","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1375789.1,1375789.1,8912,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768014,683646.00
07/22/2019 00:00,2,0.000,ALERT,213.74,298.47,60.038,1563768004,"201051344000988","174011545737251",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,1045363.8,1045363.8,8914,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768015,683647.00
07/22/2019 00:00,2,0.000,ALERT,214.19,298.47,60.001,1563768004,"201051344000582","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1352990.7,1352990.7,8902,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768017,683648.00
07/22/2019 00:00,2,0.000,ALERT,213.96,299.37,60.043,1563768004,"201051344000868","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1360942.9,1360942.9,8903,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768019,683649.00
07/22/2019 00:00,2,0.000,ALERT,214.41,299.07,60.049,1563768004,"201051344000576","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1377104.3,1377104.3,8927,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768021,683650.00
07/22/2019 00:00,2,0.000,ALERT,213.96,298.47,60.070,1563768004,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1354559.2,1354559.2,8902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768023,683651.00
07/22/2019 00:00,2,0.000,ALERT,213.96,296.96,60.028,1563768004,"201051344000917","174011545737251",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,1370142.7,1370142.7,8928,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768024,683652.00
07/22/2019 00:00,2,0.000,ALERT,213.96,296.66,60.038,1563768004,"201051344000417","174011545737251",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,1083304.0,1083304.0,8933,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768026,683653.00
07/22/2019 00:00,2,0.000,ALERT,214.19,297.26,60.070,1563768004,"201051344000685","174011545737251",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1376193.7,1376193.7,8912,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768028,683654.00
07/22/2019 00:00,2,0.000,ALERT,213.96,296.66,59.996,1563768004,"201051344000651","174011545737251",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,1370514.5,1370514.5,8907,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768030,683655.00
07/22/2019 00:00,2,0.000,ALERT,213.74,299.37,60.038,1563768004,"201051344000594","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1380562.3,1380562.3,8908,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768032,683656.00
07/22/2019 00:00,2,0.000,ALERT,213.96,298.47,60.028,1563768004,"201051344000469","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1360692.9,1360692.9,8916,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768033,683657.00
07/22/2019 00:00,2,0.000,ALERT,213.96,297.26,60.012,1563768004,"201051344000585","174011545737251",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,1386003.7,1386003.7,8903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768035,683658.00
07/22/2019 00:00,2,0.000,ALERT,214.41,298.47,60.028,1563768004,"201051344000853","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1383476.3,1383476.3,8915,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768037,683659.00
07/22/2019 00:00,2,0.000,ALERT,213.96,297.26,60.028,1563768004,"201051344001145","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1384990.5,1384990.5,8932,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768039,683660.00
07/22/2019 00:00,2,0.000,ALERT,213.74,296.96,60.022,1563768004,"201051344000438","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1378491.8,1378491.8,8905,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768041,683661.00
07/22/2019 00:00,2,0.000,ALERT,213.51,297.26,60.022,1563768004,"201051344001135","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1366042.0,1366042.0,8901,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768043,683662.00
07/22/2019 00:00,2,0.000,ALERT,213.74,298.77,60.033,1563768004,"201051344000983","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1381695.0,1381695.0,8908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768045,683663.00
07/22/2019 00:00,2,0.000,ALERT,213.74,296.66,60.022,1563768004,"201051344001203","174011545737251",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,1374073.5,1374073.5,8921,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768046,683664.00
07/22/2019 00:00,2,0.000,ALERT,213.51,297.26,60.065,1563768004,"201051344001230","174011545737251",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1368675.5,1368675.5,8941,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768048,683665.00
07/22/2019 00:00,2,0.000,ALERT,213.29,296.66,60.017,1563768004,"201051344000646","174011545737251",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,1362653.5,1362653.5,8922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768050,683666.00
07/22/2019 00:00,2,0.000,ALERT,214.19,298.47,60.017,1563768004,"201051344000867","174011545737251",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,1358894.2,1358894.2,8914,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768052,683667.00
07/22/2019 00:00,2,0.000,ALERT,214.64,298.77,60.022,1563768004,"201051344000633","174011545737251",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,1355737.7,1355737.7,8924,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768054,683668.00
07/22/2019 00:00,2,0.000,ALERT,213.29,296.96,60.033,1563768004,"201051344000955","174011545737251",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1383378.2,1383378.2,8917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768055,683669.00
07/22/2019 00:00,2,0.000,ALERT,213.96,298.17,60.028,1563768004,"201051344000648","174011545737251",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,1369425.2,1369425.2,8905,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768057,683670.00
07/22/2019 00:00,2,0.000,ALERT,214.41,299.07,60.022,1563768004,"201051344000645","174011545737251",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1375100.1,1375100.1,8911,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768059,683671.00
07/22/2019 00:00,2,0.000,ALERT,213.96,299.37,60.033,1563768004,"201051344000569","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1392202.3,1392202.3,8910,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768061,683672.00
07/22/2019 00:00,2,0.000,ALERT,214.19,298.47,60.028,1563768004,"179051228000119","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,178374.7,178374.7,8995,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563768063,683673.00
07/22/2019 00:15,2,0.000,ALERT,213.51,299.37,60.017,1563768905,"201051344000579","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1393624.3,1393624.3,8916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768907,683674.00
07/22/2019 00:15,2,0.000,ALERT,213.06,296.36,59.996,1563768905,"201051344001025","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1378645.1,1378645.1,8909,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768909,683675.00
07/22/2019 00:15,2,0.000,ALERT,213.06,296.96,60.022,1563768905,"201051344001093","174011545737251",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,1360521.6,1360521.6,8933,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768911,683676.00
07/22/2019 00:15,2,0.000,ALERT,213.51,298.47,60.043,1563768905,"201051344000458","174011545737251",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,1374294.4,1374294.4,8901,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768912,683677.00
07/22/2019 00:15,2,0.000,ALERT,213.06,297.87,60.001,1563768905,"201051344000890","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1375789.1,1375789.1,8914,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768914,683678.00
07/22/2019 00:15,2,0.000,ALERT,213.51,298.77,60.054,1563768905,"201051344000988","174011545737251",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,1045363.8,1045363.8,8916,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768916,683679.00
07/22/2019 00:15,2,0.000,ALERT,213.74,297.87,60.065,1563768905,"201051344000582","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1352990.7,1352990.7,8904,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768918,683680.00
07/22/2019 00:15,2,0.000,ALERT,213.51,299.37,60.054,1563768905,"201051344000868","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1360942.9,1360942.9,8905,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768920,683681.00
07/22/2019 00:15,2,0.000,ALERT,214.19,299.07,60.033,1563768905,"201051344000576","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1377104.3,1377104.3,8929,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768922,683682.00
07/22/2019 00:15,2,0.000,ALERT,213.51,298.47,60.028,1563768905,"201051344001158","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1354559.2,1354559.2,8904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768923,683683.00
07/22/2019 00:15,2,0.000,ALERT,213.29,296.66,60.022,1563768905,"201051344000917","174011545737251",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,1370142.7,1370142.7,8930,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768925,683684.00
07/22/2019 00:15,2,0.000,ALERT,213.29,296.66,60.006,1563768905,"201051344000417","174011545737251",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8935,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768927,683685.00
07/22/2019 00:15,2,0.000,ALERT,213.51,297.26,60.028,1563768905,"201051344000685","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1376193.7,1376193.7,8914,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768929,683686.00
07/22/2019 00:15,2,0.000,ALERT,213.29,296.66,60.028,1563768905,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1370514.5,1370514.5,8909,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768931,683687.00
07/22/2019 00:15,2,0.000,ALERT,213.51,299.37,60.022,1563768905,"201051344000594","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1380562.3,1380562.3,8910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768932,683688.00
07/22/2019 00:15,2,0.000,ALERT,213.74,298.77,60.017,1563768905,"201051344000469","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1360692.9,1360692.9,8918,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768934,683689.00
07/22/2019 00:15,2,0.000,ALERT,213.51,297.57,60.038,1563768905,"201051344000585","174011545737251",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,1386003.7,1386003.7,8905,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768936,683690.00
07/22/2019 00:15,2,0.000,ALERT,214.19,298.47,60.022,1563768905,"201051344000853","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1383476.3,1383476.3,8917,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768938,683691.00
07/22/2019 00:15,2,0.000,ALERT,213.51,297.57,60.028,1563768905,"201051344001145","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1384990.5,1384990.5,8934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768940,683692.00
07/22/2019 00:15,2,0.000,ALERT,213.29,296.96,60.022,1563768905,"201051344000438","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1378491.8,1378491.8,8907,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768942,683693.00
07/22/2019 00:15,2,0.000,ALERT,212.83,296.96,60.012,1563768905,"201051344001135","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1366042.0,1366042.0,8903,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768943,683694.00
07/22/2019 00:15,2,0.000,ALERT,213.51,298.47,60.017,1563768905,"201051344000983","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1381695.0,1381695.0,8910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768945,683695.00
07/22/2019 00:15,2,0.000,ALERT,213.29,296.66,60.012,1563768905,"201051344001203","174011545737251",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,1374073.5,1374073.5,8923,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768947,683696.00
07/22/2019 00:15,2,0.000,ALERT,213.06,297.26,60.012,1563768905,"201051344001230","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1368675.5,1368675.5,8943,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768949,683697.00
07/22/2019 00:15,2,0.000,ALERT,212.83,296.66,59.996,1563768905,"201051344000646","174011545737251",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,1362653.5,1362653.5,8924,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768951,683698.00
07/22/2019 00:15,2,0.000,ALERT,213.74,298.47,60.017,1563768905,"201051344000867","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1358894.2,1358894.2,8916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768953,683699.00
07/22/2019 00:15,2,0.000,ALERT,214.19,298.47,60.001,1563768905,"201051344000633","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1355737.7,1355737.7,8926,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768955,683700.00
07/22/2019 00:15,2,0.000,ALERT,212.61,296.66,60.001,1563768905,"201051344000955","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1383378.2,1383378.2,8919,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768956,683701.00
07/22/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1563768905,"201051344000648","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1369425.2,1369425.2,8907,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768958,683702.00
07/22/2019 00:15,2,0.000,ALERT,213.74,298.47,59.964,1563768905,"201051344000645","174011545737251",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,1375100.1,1375100.1,8913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563768960,683703.00
07/22/2019 00:15,2,0.000,ALERT,213.51,299.07,60.001,1563768905,"201051344000569","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1392202.3,1392202.3,8912,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563768962,683704.00
07/22/2019 00:15,2,0.000,ALERT,213.96,298.17,59.990,1563768905,"179051228000119","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,178374.7,178374.7,8997,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563768964,683705.00
07/22/2019 00:30,2,0.000,ALERT,213.29,299.37,60.059,1563769804,"201051344000579","174011545737251",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,1393624.3,1393624.3,8918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769806,683706.00
07/22/2019 00:30,2,0.000,ALERT,213.06,296.66,60.017,1563769804,"201051344001025","174011545737251",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,1378645.1,1378645.1,8911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769808,683707.00
07/22/2019 00:30,2,0.000,ALERT,213.06,297.26,60.033,1563769804,"201051344001093","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1360521.6,1360521.6,8935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769810,683708.00
07/22/2019 00:30,2,0.000,ALERT,213.29,299.07,60.022,1563769804,"201051344000458","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1374294.4,1374294.4,8903,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769812,683709.00
07/22/2019 00:30,2,0.000,ALERT,212.83,297.57,60.054,1563769804,"201051344000890","174011545737251",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1375789.1,1375789.1,8916,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769814,683710.00
07/22/2019 00:30,2,0.000,ALERT,213.29,298.47,60.017,1563769804,"201051344000988","174011545737251",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,1045363.8,1045363.8,8918,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769815,683711.00
07/22/2019 00:30,2,0.000,ALERT,213.51,297.87,60.017,1563769804,"201051344000582","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1352990.7,1352990.7,8906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769817,683712.00
07/22/2019 00:30,2,0.000,ALERT,213.51,299.67,60.006,1563769804,"201051344000868","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1360942.9,1360942.9,8907,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769819,683713.00
07/22/2019 00:30,2,0.000,ALERT,213.96,299.37,60.017,1563769804,"201051344000576","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1377104.3,1377104.3,8931,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769821,683714.00
07/22/2019 00:30,2,0.000,ALERT,213.51,298.77,60.028,1563769804,"201051344001158","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1354559.2,1354559.2,8906,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769823,683715.00
07/22/2019 00:30,2,0.000,ALERT,213.06,296.66,59.985,1563769804,"201051344000917","174011545737251",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1370142.7,1370142.7,8932,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769825,683716.00
07/22/2019 00:30,2,0.000,ALERT,213.06,296.36,60.028,1563769804,"201051344000417","174011545737251",0.00,15.30,0,294.56,297.87,0.0,0.0,0.000,1083304.0,1083304.0,8937,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769826,683717.00
07/22/2019 00:30,2,0.000,ALERT,213.29,296.96,60.022,1563769804,"201051344000685","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1376193.7,1376193.7,8916,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769828,683718.00
07/22/2019 00:30,2,0.000,ALERT,213.06,296.36,60.022,1563769804,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1370514.5,1370514.5,8911,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769830,683719.00
07/22/2019 00:30,2,0.000,ALERT,213.29,299.67,60.028,1563769804,"201051344000594","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1380562.3,1380562.3,8912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769832,683720.00
07/22/2019 00:30,2,0.000,ALERT,213.51,299.07,60.028,1563769804,"201051344000469","174011545737251",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1360692.9,1360692.9,8920,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769834,683721.00
07/22/2019 00:30,2,0.000,ALERT,213.29,297.26,60.065,1563769804,"201051344000585","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1386003.7,1386003.7,8907,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769835,683722.00
07/22/2019 00:30,2,0.000,ALERT,213.96,299.07,60.038,1563769804,"201051344000853","174011545737251",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1383476.3,1383476.3,8919,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769837,683723.00
07/22/2019 00:30,2,0.000,ALERT,213.29,297.57,60.022,1563769804,"201051344001145","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1384990.5,1384990.5,8936,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769839,683724.00
07/22/2019 00:30,2,0.000,ALERT,213.06,296.96,60.033,1563769804,"201051344000438","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1378491.8,1378491.8,8909,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769841,683725.00
07/22/2019 00:30,2,0.000,ALERT,212.61,297.26,59.985,1563769804,"201051344001135","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1366042.0,1366042.0,8905,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769843,683726.00
07/22/2019 00:30,2,0.000,ALERT,213.51,299.07,60.038,1563769804,"201051344000983","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1381695.0,1381695.0,8912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769845,683727.00
07/22/2019 00:30,2,0.000,ALERT,213.06,296.96,60.065,1563769804,"201051344001203","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1374073.5,1374073.5,8925,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769847,683728.00
07/22/2019 00:30,2,0.000,ALERT,212.83,297.26,60.028,1563769804,"201051344001230","174011545737251",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1368675.5,1368675.5,8945,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769848,683729.00
07/22/2019 00:30,2,0.000,ALERT,212.38,296.66,60.033,1563769804,"201051344000646","174011545737251",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,1362653.5,1362653.5,8926,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769850,683730.00
07/22/2019 00:30,2,0.000,ALERT,213.74,298.77,60.017,1563769804,"201051344000867","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1358894.2,1358894.2,8918,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769852,683731.00
07/22/2019 00:30,2,0.000,ALERT,213.96,298.17,60.028,1563769804,"201051344000633","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1355737.7,1355737.7,8928,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769854,683732.00
07/22/2019 00:30,2,0.000,ALERT,212.61,297.26,60.033,1563769804,"201051344000955","174011545737251",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,1383378.2,1383378.2,8921,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769856,683733.00
07/22/2019 00:30,2,0.000,ALERT,213.74,297.87,60.033,1563769804,"201051344000648","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1369425.2,1369425.2,8909,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769858,683734.00
07/22/2019 00:30,2,0.000,ALERT,213.74,298.47,60.033,1563769804,"201051344000645","174011545737251",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1375100.1,1375100.1,8915,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563769859,683735.00
07/22/2019 00:30,2,0.000,ALERT,213.51,299.07,60.033,1563769804,"201051344000569","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1392202.3,1392202.3,8914,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563769861,683736.00
07/22/2019 00:30,2,0.000,ALERT,213.74,298.17,60.022,1563769804,"179051228000119","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,178374.7,178374.7,8999,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563769863,683737.00
07/22/2019 00:45,2,0.000,ALERT,213.06,299.67,60.022,1563770705,"201051344000579","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1393624.3,1393624.3,8920,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770707,683738.00
07/22/2019 00:45,2,0.000,ALERT,212.61,296.06,60.043,1563770705,"201051344001025","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1378645.1,1378645.1,8913,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770708,683739.00
07/22/2019 00:45,2,0.000,ALERT,212.83,296.66,60.028,1563770705,"201051344001093","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1360521.6,1360521.6,8937,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563770710,683740.00
07/22/2019 00:45,2,0.000,ALERT,213.06,298.77,60.028,1563770705,"201051344000458","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1374294.4,1374294.4,8905,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770712,683741.00
07/22/2019 00:45,2,0.000,ALERT,212.61,296.96,59.985,1563770705,"201051344000890","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1375789.1,1375789.1,8918,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770714,683742.00
07/22/2019 00:45,2,0.000,ALERT,213.06,298.47,60.049,1563770705,"201051344000988","174011545737251",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,1045363.8,1045363.8,8920,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770716,683743.00
07/22/2019 00:45,2,0.000,ALERT,213.06,297.26,60.049,1563770705,"201051344000582","174011545737251",0.00,15.00,0,296.06,299.07,0.0,0.0,0.000,1352990.7,1352990.7,8908,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770718,683744.00
07/22/2019 00:45,2,0.000,ALERT,213.06,299.37,59.980,1563770705,"201051344000868","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1360942.9,1360942.9,8909,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563770720,683745.00
07/22/2019 00:45,2,0.000,ALERT,213.51,299.07,60.017,1563770705,"201051344000576","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1377104.3,1377104.3,8933,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563770721,683746.00
07/22/2019 00:45,2,0.000,ALERT,213.29,298.47,59.985,1563770705,"201051344001158","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1354559.2,1354559.2,8908,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770723,683747.00
07/22/2019 00:45,2,0.000,ALERT,212.83,296.06,60.017,1563770705,"201051344000917","174011545737251",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,1370142.7,1370142.7,8934,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770725,683748.00
07/22/2019 00:45,2,0.000,ALERT,212.83,295.76,60.012,1563770705,"201051344000417","174011545737251",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,1083304.0,1083304.0,8939,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770727,683749.00
07/22/2019 00:45,2,0.000,ALERT,213.06,296.66,60.012,1563770705,"201051344000685","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1376193.7,1376193.7,8918,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770729,683750.00
07/22/2019 00:45,2,0.000,ALERT,212.83,296.06,60.022,1563770705,"201051344000651","174011545737251",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,1370514.5,1370514.5,8913,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770731,683751.00
07/22/2019 00:45,2,0.000,ALERT,213.06,299.37,60.033,1563770705,"201051344000594","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1380562.3,1380562.3,8914,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770733,683752.00
07/22/2019 00:45,2,0.000,ALERT,213.29,298.77,60.022,1563770705,"201051344000469","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1360692.9,1360692.9,8922,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770734,683753.00
07/22/2019 00:45,2,0.000,ALERT,212.83,296.96,60.028,1563770705,"201051344000585","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1386003.7,1386003.7,8909,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770736,683754.00
07/22/2019 00:45,2,0.000,ALERT,213.74,298.77,60.033,1563770705,"201051344000853","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1383476.3,1383476.3,8921,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563770738,683755.00
07/22/2019 00:45,2,0.000,ALERT,213.06,297.26,60.022,1563770705,"201051344001145","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1384990.5,1384990.5,8938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770740,683756.00
07/22/2019 00:45,2,0.000,ALERT,212.83,296.66,60.070,1563770705,"201051344000438","174011545737251",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,1378491.8,1378491.8,8911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770742,683757.00
07/22/2019 00:45,2,0.000,ALERT,212.38,296.66,60.028,1563770705,"201051344001135","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1366042.0,1366042.0,8907,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770744,683758.00
07/22/2019 00:45,2,0.000,ALERT,213.29,299.07,60.028,1563770705,"201051344000983","174011545737251",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1381695.0,1381695.0,8914,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770745,683759.00
07/22/2019 00:45,2,0.000,ALERT,212.61,296.36,60.012,1563770705,"201051344001203","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1374073.5,1374073.5,8927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563770747,683760.00
07/22/2019 00:45,2,0.000,ALERT,212.61,297.26,60.017,1563770705,"201051344001230","174011545737251",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,1368675.5,1368675.5,8947,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770749,683761.00
07/22/2019 00:45,2,0.000,ALERT,212.38,296.66,60.022,1563770705,"201051344000646","174011545737251",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,1362653.5,1362653.5,8928,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770751,683762.00
07/22/2019 00:45,2,0.000,ALERT,213.51,298.77,60.028,1563770705,"201051344000867","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1358894.2,1358894.2,8920,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770753,683763.00
07/22/2019 00:45,2,0.000,ALERT,213.74,298.47,60.022,1563770705,"201051344000633","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1355737.7,1355737.7,8930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770755,683764.00
07/22/2019 00:45,2,0.000,ALERT,212.38,296.66,60.033,1563770705,"201051344000955","174011545737251",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,1383378.2,1383378.2,8923,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770756,683765.00
07/22/2019 00:45,2,0.000,ALERT,213.51,297.87,60.028,1563770705,"201051344000648","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1369425.2,1369425.2,8911,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770758,683766.00
07/22/2019 00:45,2,0.000,ALERT,213.74,298.17,60.028,1563770705,"201051344000645","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1375100.1,1375100.1,8917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563770760,683767.00
07/22/2019 00:45,2,0.000,ALERT,213.29,299.07,60.022,1563770705,"201051344000569","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1392202.3,1392202.3,8916,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563770762,683768.00
07/22/2019 00:45,2,0.000,ALERT,213.51,298.17,60.028,1563770705,"179051228000119","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,178374.7,178374.7,9001,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563770764,683769.00
07/22/2019 01:00,2,0.000,ALERT,213.51,299.37,59.996,1563771604,"201051344000579","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1393624.3,1393624.3,8922,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771606,683770.00
07/22/2019 01:00,2,0.000,ALERT,213.29,296.06,59.975,1563771604,"201051344001025","174011545737251",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771608,683771.00
07/22/2019 01:00,2,0.000,ALERT,213.29,296.96,60.001,1563771604,"201051344001093","174011545737251",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1360521.6,1360521.6,8939,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771610,683772.00
07/22/2019 01:00,2,0.000,ALERT,213.51,299.37,60.006,1563771604,"201051344000458","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1374294.4,1374294.4,8907,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771612,683773.00
07/22/2019 01:00,2,0.000,ALERT,213.29,297.26,59.975,1563771604,"201051344000890","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1375789.1,1375789.1,8920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771614,683774.00
07/22/2019 01:00,2,0.000,ALERT,213.51,298.77,60.038,1563771604,"201051344000988","174011545737251",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,1045363.8,1045363.8,8922,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771616,683775.00
07/22/2019 01:00,2,0.000,ALERT,213.96,298.17,60.001,1563771604,"201051344000582","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1352990.7,1352990.7,8910,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771617,683776.00
07/22/2019 01:00,2,0.000,ALERT,213.74,299.67,60.012,1563771604,"201051344000868","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1360942.9,1360942.9,8911,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771619,683777.00
07/22/2019 01:00,2,0.000,ALERT,214.19,299.07,60.006,1563771604,"201051344000576","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1377104.3,1377104.3,8935,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771621,683778.00
07/22/2019 01:00,2,0.000,ALERT,213.74,299.07,60.006,1563771604,"201051344001158","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1354559.2,1354559.2,8910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771623,683779.00
07/22/2019 01:00,2,0.000,ALERT,213.51,296.36,60.006,1563771604,"201051344000917","174011545737251",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,1370142.7,1370142.7,8936,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771625,683780.00
07/22/2019 01:00,2,0.000,ALERT,213.74,296.66,60.006,1563771604,"201051344000417","174011545737251",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8941,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771627,683781.00
07/22/2019 01:00,2,0.000,ALERT,213.74,297.26,59.996,1563771604,"201051344000685","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1376193.7,1376193.7,8920,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771629,683782.00
07/22/2019 01:00,2,0.000,ALERT,213.74,296.36,60.038,1563771604,"201051344000651","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1370514.5,1370514.5,8915,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771630,683783.00
07/22/2019 01:00,2,0.000,ALERT,213.74,299.97,60.012,1563771604,"201051344000594","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1380562.3,1380562.3,8916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771632,683784.00
07/22/2019 01:00,2,0.000,ALERT,213.96,299.07,60.001,1563771604,"201051344000469","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1360692.9,1360692.9,8924,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771634,683785.00
07/22/2019 01:00,2,0.000,ALERT,213.74,297.26,60.006,1563771604,"201051344000585","174011545737251",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,1386003.7,1386003.7,8911,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771636,683786.00
