ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 01:00,2,0.000,ALERT,214.41,299.07,60.043,1563771604,"201051344000853","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1383476.3,1383476.3,8923,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771638,683787.00
07/22/2019 01:00,2,0.000,ALERT,213.74,297.57,59.959,1563771604,"201051344001145","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1384990.5,1384990.5,8940,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771639,683788.00
07/22/2019 01:00,2,0.000,ALERT,213.51,296.96,59.996,1563771604,"201051344000438","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1378491.8,1378491.8,8913,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771641,683789.00
07/22/2019 01:00,2,0.000,ALERT,213.29,296.96,60.012,1563771604,"201051344001135","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1366042.0,1366042.0,8909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771643,683790.00
07/22/2019 01:00,2,0.000,ALERT,213.74,299.37,60.001,1563771604,"201051344000983","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1381695.0,1381695.0,8916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771645,683791.00
07/22/2019 01:00,2,0.000,ALERT,213.51,296.66,60.033,1563771604,"201051344001203","174011545737251",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,1374073.5,1374073.5,8929,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771647,683792.00
07/22/2019 01:00,2,0.000,ALERT,213.51,297.26,60.012,1563771604,"201051344001230","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1368675.5,1368675.5,8949,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771649,683793.00
07/22/2019 01:00,2,0.000,ALERT,213.06,296.66,59.990,1563771604,"201051344000646","174011545737251",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,1362653.5,1362653.5,8930,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771650,683794.00
07/22/2019 01:00,2,0.000,ALERT,214.19,298.77,60.022,1563771604,"201051344000867","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1358894.2,1358894.2,8922,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771652,683795.00
07/22/2019 01:00,2,0.000,ALERT,214.41,298.47,59.990,1563771604,"201051344000633","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1355737.7,1355737.7,8932,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771654,683796.00
07/22/2019 01:00,2,0.000,ALERT,213.06,296.96,59.975,1563771604,"201051344000955","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1383378.2,1383378.2,8925,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771656,683797.00
07/22/2019 01:00,2,0.000,ALERT,213.96,298.47,60.059,1563771604,"201051344000648","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1369425.2,1369425.2,8913,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563771658,683798.00
07/22/2019 01:00,2,0.000,ALERT,214.19,299.07,60.006,1563771604,"201051344000645","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1375100.1,1375100.1,8919,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771660,683799.00
07/22/2019 01:00,2,0.000,ALERT,213.96,299.67,60.017,1563771604,"201051344000569","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1392202.3,1392202.3,8918,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563771661,683800.00
07/22/2019 01:00,2,0.000,ALERT,213.96,298.77,59.980,1563771604,"179051228000119","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,178374.7,178374.7,9003,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563771663,683801.00
07/22/2019 01:15,2,0.000,ALERT,213.06,298.47,60.028,1563772504,"201051344000579","174011545737251",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,1393624.3,1393624.3,8924,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772506,683802.00
07/22/2019 01:15,2,0.000,ALERT,213.06,296.06,60.043,1563772504,"201051344001025","174011545737251",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8917,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772508,683803.00
07/22/2019 01:15,2,0.000,ALERT,213.29,296.96,60.017,1563772504,"201051344001093","174011545737251",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1360521.6,1360521.6,8941,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772510,683804.00
07/22/2019 01:15,2,0.000,ALERT,212.83,297.87,60.022,1563772504,"201051344000458","174011545737251",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,1374294.4,1374294.4,8909,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772512,683805.00
07/22/2019 01:15,2,0.000,ALERT,213.06,297.57,60.006,1563772504,"201051344000890","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1375789.1,1375789.1,8922,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772514,683806.00
07/22/2019 01:15,2,0.000,ALERT,212.83,297.87,60.017,1563772504,"201051344000988","174011545737251",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,1045363.8,1045363.8,8924,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772516,683807.00
07/22/2019 01:15,2,0.000,ALERT,213.74,298.17,59.985,1563772504,"201051344000582","174011545737251",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1352990.7,1352990.7,8912,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772518,683808.00
07/22/2019 01:15,2,0.000,ALERT,213.06,298.77,59.996,1563772504,"201051344000868","174011545737251",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,1360942.9,1360942.9,8913,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772519,683809.00
07/22/2019 01:15,2,0.000,ALERT,213.51,298.47,60.028,1563772504,"201051344000576","174011545737251",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,1377104.3,1377104.3,8937,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772521,683810.00
07/22/2019 01:15,2,0.000,ALERT,213.06,297.87,60.043,1563772504,"201051344001158","174011545737251",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,1354559.2,1354559.2,8912,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772523,683811.00
07/22/2019 01:15,2,0.000,ALERT,213.51,296.66,60.022,1563772504,"201051344000917","174011545737251",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,1370142.7,1370142.7,8938,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772525,683812.00
07/22/2019 01:15,2,0.000,ALERT,213.51,296.66,60.022,1563772504,"201051344000417","174011545737251",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8943,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772527,683813.00
07/22/2019 01:15,2,0.000,ALERT,213.51,297.26,60.017,1563772504,"201051344000685","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1376193.7,1376193.7,8922,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772528,683814.00
07/22/2019 01:15,2,0.000,ALERT,213.29,296.36,59.990,1563772504,"201051344000651","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1370514.5,1370514.5,8917,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772530,683815.00
07/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.033,1563772504,"201051344000594","174011545737251",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,1380562.3,1380562.3,8918,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772532,683816.00
07/22/2019 01:15,2,0.000,ALERT,213.06,298.17,60.022,1563772504,"201051344000469","174011545737251",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,1360692.9,1360692.9,8926,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772534,683817.00
07/22/2019 01:15,2,0.000,ALERT,213.51,297.26,59.985,1563772504,"201051344000585","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1386003.7,1386003.7,8913,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772536,683818.00
07/22/2019 01:15,2,0.000,ALERT,213.74,297.87,60.028,1563772504,"201051344000853","174011545737251",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,1383476.3,1383476.3,8925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772537,683819.00
07/22/2019 01:15,2,0.000,ALERT,213.74,297.26,60.038,1563772504,"201051344001145","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1384990.5,1384990.5,8942,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772539,683820.00
07/22/2019 01:15,2,0.000,ALERT,213.51,296.96,59.980,1563772504,"201051344000438","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1378491.8,1378491.8,8915,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772541,683821.00
07/22/2019 01:15,2,0.000,ALERT,212.83,296.66,60.001,1563772504,"201051344001135","174011545737251",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,1366042.0,1366042.0,8911,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772543,683822.00
07/22/2019 01:15,2,0.000,ALERT,213.06,298.17,60.022,1563772504,"201051344000983","174011545737251",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,1381695.0,1381695.0,8918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772545,683823.00
07/22/2019 01:15,2,0.000,ALERT,213.29,296.66,60.028,1563772504,"201051344001203","174011545737251",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,1374073.5,1374073.5,8931,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772547,683824.00
07/22/2019 01:15,2,0.000,ALERT,213.29,297.26,60.033,1563772504,"201051344001230","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1368675.5,1368675.5,8951,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772548,683825.00
07/22/2019 01:15,2,0.000,ALERT,212.83,296.66,60.028,1563772504,"201051344000646","174011545737251",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,1362653.5,1362653.5,8932,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772550,683826.00
07/22/2019 01:15,2,0.000,ALERT,213.29,297.57,60.038,1563772504,"201051344000867","174011545737251",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,1358894.2,1358894.2,8924,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772552,683827.00
07/22/2019 01:15,2,0.000,ALERT,213.51,297.87,60.033,1563772504,"201051344000633","174011545737251",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,1355737.7,1355737.7,8934,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772554,683828.00
07/22/2019 01:15,2,0.000,ALERT,212.83,296.66,60.028,1563772504,"201051344000955","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1383378.2,1383378.2,8927,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772556,683829.00
07/22/2019 01:15,2,0.000,ALERT,213.06,297.26,60.001,1563772504,"201051344000648","174011545737251",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,1369425.2,1369425.2,8915,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563772558,683830.00
07/22/2019 01:15,2,0.000,ALERT,213.29,297.57,60.033,1563772504,"201051344000645","174011545737251",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,1375100.1,1375100.1,8921,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772559,683831.00
07/22/2019 01:15,2,0.000,ALERT,213.06,298.47,60.033,1563772504,"201051344000569","174011545737251",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,1392202.3,1392202.3,8920,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563772561,683832.00
07/22/2019 01:15,2,0.000,ALERT,213.29,296.96,60.033,1563772504,"179051228000119","174011545737251",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,178374.7,178374.7,9005,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563772563,683833.00
07/22/2019 01:30,2,0.000,ALERT,212.38,298.17,60.022,1563773404,"201051344000579","174011545737251",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,1393624.3,1393624.3,8926,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773406,683834.00
07/22/2019 01:30,2,0.000,ALERT,212.16,295.76,60.017,1563773404,"201051344001025","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1378645.1,1378645.1,8919,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773408,683835.00
07/22/2019 01:30,2,0.000,ALERT,212.38,296.06,60.017,1563773404,"201051344001093","174011545737251",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,1360521.6,1360521.6,8943,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773410,683836.00
07/22/2019 01:30,2,0.000,ALERT,212.16,297.26,60.022,1563773404,"201051344000458","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1374294.4,1374294.4,8911,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773411,683837.00
07/22/2019 01:30,2,0.000,ALERT,212.16,296.36,60.028,1563773404,"201051344000890","174011545737251",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1375789.1,1375789.1,8924,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773413,683838.00
07/22/2019 01:30,2,0.000,ALERT,212.16,297.26,60.022,1563773404,"201051344000988","174011545737251",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,1045363.8,1045363.8,8926,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773415,683839.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.96,60.012,1563773404,"201051344000582","174011545737251",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,1352990.7,1352990.7,8914,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773417,683840.00
07/22/2019 01:30,2,0.000,ALERT,212.38,297.87,60.017,1563773404,"201051344000868","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1360942.9,1360942.9,8915,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773419,683841.00
07/22/2019 01:30,2,0.000,ALERT,212.83,297.87,60.049,1563773404,"201051344000576","174011545737251",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1377104.3,1377104.3,8939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773421,683842.00
07/22/2019 01:30,2,0.000,ALERT,212.38,296.96,60.012,1563773404,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1354559.2,1354559.2,8914,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773423,683843.00
07/22/2019 01:30,2,0.000,ALERT,212.61,295.76,59.990,1563773404,"201051344000917","174011545737251",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,1370142.7,1370142.7,8940,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773424,683844.00
07/22/2019 01:30,2,0.000,ALERT,212.61,295.76,60.006,1563773404,"201051344000417","174011545737251",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,1083304.0,1083304.0,8945,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773426,683845.00
07/22/2019 01:30,2,0.000,ALERT,212.83,296.36,60.012,1563773404,"201051344000685","174011545737251",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,1376193.7,1376193.7,8924,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773428,683846.00
07/22/2019 01:30,2,0.000,ALERT,212.61,295.76,60.012,1563773404,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1370514.5,1370514.5,8919,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773430,683847.00
07/22/2019 01:30,2,0.000,ALERT,212.38,298.17,60.006,1563773404,"201051344000594","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1380562.3,1380562.3,8920,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773432,683848.00
07/22/2019 01:30,2,0.000,ALERT,212.38,296.96,60.006,1563773404,"201051344000469","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1360692.9,1360692.9,8928,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773434,683849.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.36,60.017,1563773404,"201051344000585","174011545737251",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,1386003.7,1386003.7,8915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773435,683850.00
07/22/2019 01:30,2,0.000,ALERT,213.06,297.26,60.006,1563773404,"201051344000853","174011545737251",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1383476.3,1383476.3,8927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773437,683851.00
07/22/2019 01:30,2,0.000,ALERT,212.83,296.36,60.001,1563773404,"201051344001145","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1384990.5,1384990.5,8944,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773439,683852.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.06,59.959,1563773404,"201051344000438","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1378491.8,1378491.8,8917,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773441,683853.00
07/22/2019 01:30,2,0.000,ALERT,212.16,296.06,60.006,1563773404,"201051344001135","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1366042.0,1366042.0,8913,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773443,683854.00
07/22/2019 01:30,2,0.000,ALERT,212.38,297.57,60.012,1563773404,"201051344000983","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1381695.0,1381695.0,8920,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773445,683855.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.06,60.017,1563773404,"201051344001203","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1374073.5,1374073.5,8933,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773446,683856.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.36,60.022,1563773404,"201051344001230","174011545737251",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,1368675.5,1368675.5,8953,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773448,683857.00
07/22/2019 01:30,2,0.000,ALERT,212.16,296.06,60.059,1563773404,"201051344000646","174011545737251",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,1362653.5,1362653.5,8934,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773450,683858.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.96,60.022,1563773404,"201051344000867","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1358894.2,1358894.2,8926,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773452,683859.00
07/22/2019 01:30,2,0.000,ALERT,213.06,296.96,60.017,1563773404,"201051344000633","174011545737251",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,1355737.7,1355737.7,8936,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773454,683860.00
07/22/2019 01:30,2,0.000,ALERT,212.38,296.06,60.012,1563773404,"201051344000955","174011545737251",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,1383378.2,1383378.2,8929,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773455,683861.00
07/22/2019 01:30,2,0.000,ALERT,212.61,296.36,60.017,1563773404,"201051344000648","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1369425.2,1369425.2,8917,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773457,683862.00
07/22/2019 01:30,2,0.000,ALERT,212.83,296.96,60.012,1563773404,"201051344000645","174011545737251",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,1375100.1,1375100.1,8923,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563773459,683863.00
07/22/2019 01:30,2,0.000,ALERT,212.38,298.17,59.990,1563773404,"201051344000569","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1392202.3,1392202.3,8922,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563773461,683864.00
07/22/2019 01:30,2,0.000,ALERT,212.83,296.96,60.012,1563773404,"179051228000119","174011545737251",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,178374.7,178374.7,9007,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563773463,683865.00
07/22/2019 01:45,2,0.000,ALERT,213.06,298.47,60.028,1563774304,"201051344000579","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1393624.3,1393624.3,8928,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774306,683866.00
07/22/2019 01:45,2,0.000,ALERT,213.29,296.66,60.022,1563774304,"201051344001025","174011545737251",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,1378645.1,1378645.1,8921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774308,683867.00
07/22/2019 01:45,2,0.000,ALERT,213.51,297.26,60.043,1563774304,"201051344001093","174011545737251",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1360521.6,1360521.6,8945,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774310,683868.00
07/22/2019 01:45,2,0.000,ALERT,212.83,297.57,60.038,1563774304,"201051344000458","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1374294.4,1374294.4,8913,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774311,683869.00
07/22/2019 01:45,2,0.000,ALERT,213.29,297.87,60.028,1563774304,"201051344000890","174011545737251",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,1375789.1,1375789.1,8926,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563774313,683870.00
07/22/2019 01:45,2,0.000,ALERT,212.83,297.87,60.033,1563774304,"201051344000988","174011545737251",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,1045363.8,1045363.8,8928,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774315,683871.00
07/22/2019 01:45,2,0.000,ALERT,213.74,298.17,60.033,1563774304,"201051344000582","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1352990.7,1352990.7,8916,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774317,683872.00
07/22/2019 01:45,2,0.000,ALERT,212.83,298.77,60.033,1563774304,"201051344000868","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1360942.9,1360942.9,8917,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774319,683873.00
07/22/2019 01:45,2,0.000,ALERT,213.51,298.47,60.028,1563774304,"201051344000576","174011545737251",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1377104.3,1377104.3,8941,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563774320,683874.00
07/22/2019 01:45,2,0.000,ALERT,213.06,297.87,60.038,1563774304,"201051344001158","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1354559.2,1354559.2,8916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774322,683875.00
07/22/2019 01:45,2,0.000,ALERT,213.51,296.66,60.028,1563774304,"201051344000917","174011545737251",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,1370142.7,1370142.7,8942,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774324,683876.00
07/22/2019 01:45,2,0.000,ALERT,213.51,296.66,60.038,1563774304,"201051344000417","174011545737251",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,1083304.0,1083304.0,8947,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774326,683877.00
07/22/2019 01:45,2,0.000,ALERT,213.74,297.26,60.028,1563774304,"201051344000685","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1376193.7,1376193.7,8926,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774328,683878.00
07/22/2019 01:45,2,0.000,ALERT,213.51,296.36,60.033,1563774304,"201051344000651","174011545737251",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,1370514.5,1370514.5,8921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774330,683879.00
07/22/2019 01:45,2,0.000,ALERT,212.83,298.47,60.033,1563774304,"201051344000594","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1380562.3,1380562.3,8922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774332,683880.00
07/22/2019 01:45,2,0.000,ALERT,213.06,297.57,60.038,1563774304,"201051344000469","174011545737251",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,1360692.9,1360692.9,8930,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774333,683881.00
07/22/2019 01:45,2,0.000,ALERT,213.51,297.26,60.033,1563774304,"201051344000585","174011545737251",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,1386003.7,1386003.7,8917,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774335,683882.00
07/22/2019 01:45,2,0.000,ALERT,213.51,297.87,60.043,1563774304,"201051344000853","174011545737251",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1383476.3,1383476.3,8929,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774337,683883.00
07/22/2019 01:45,2,0.000,ALERT,213.51,297.26,60.001,1563774304,"201051344001145","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1384990.5,1384990.5,8946,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774340,683884.00
07/22/2019 01:45,2,0.000,ALERT,213.29,296.96,60.033,1563774304,"201051344000438","174011545737251",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,1378491.8,1378491.8,8919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563774341,683885.00
07/22/2019 01:45,2,0.000,ALERT,213.06,297.26,60.054,1563774304,"201051344001135","174011545737251",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1366042.0,1366042.0,8915,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774343,683886.00
07/22/2019 01:45,2,0.000,ALERT,212.83,297.87,60.059,1563774304,"201051344000983","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1381695.0,1381695.0,8922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774345,683887.00
07/22/2019 01:45,2,0.000,ALERT,213.29,296.66,60.017,1563774304,"201051344001203","174011545737251",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,1374073.5,1374073.5,8935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563774347,683888.00
07/22/2019 01:45,2,0.000,ALERT,213.29,297.57,60.028,1563774304,"201051344001230","174011545737251",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,1368675.5,1368675.5,8955,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774349,683889.00
07/22/2019 01:45,2,0.000,ALERT,212.83,296.66,60.028,1563774304,"201051344000646","174011545737251",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,1362653.5,1362653.5,8936,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774350,683890.00
07/22/2019 01:45,2,0.000,ALERT,213.06,297.87,60.028,1563774304,"201051344000867","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1358894.2,1358894.2,8928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774352,683891.00
07/22/2019 01:45,2,0.000,ALERT,213.51,297.26,60.028,1563774304,"201051344000633","174011545737251",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,1355737.7,1355737.7,8938,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563774354,683892.00
07/22/2019 01:45,2,0.000,ALERT,213.06,297.26,59.996,1563774304,"201051344000955","174011545737251",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,1383378.2,1383378.2,8931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774356,683893.00
07/22/2019 01:45,2,0.000,ALERT,213.06,297.26,60.033,1563774304,"201051344000648","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1369425.2,1369425.2,8919,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774358,683894.00
07/22/2019 01:45,2,0.000,ALERT,213.29,297.87,60.038,1563774304,"201051344000645","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1375100.1,1375100.1,8925,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563774360,683895.00
07/22/2019 01:45,2,0.000,ALERT,213.06,298.47,60.043,1563774304,"201051344000569","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1392202.3,1392202.3,8924,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563774361,683896.00
07/22/2019 01:45,2,0.000,ALERT,213.29,297.57,60.022,1563774304,"179051228000119","174011545737251",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,178374.7,178374.7,9009,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563774363,683897.00
07/22/2019 02:00,2,0.000,ALERT,213.06,299.07,59.990,1563775204,"201051344000579","174011545737251",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1393624.3,1393624.3,8930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775206,683898.00
07/22/2019 02:00,2,0.000,ALERT,213.06,296.36,59.964,1563775204,"201051344001025","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1378645.1,1378645.1,8923,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775208,683899.00
07/22/2019 02:00,2,0.000,ALERT,213.29,297.26,60.033,1563775204,"201051344001093","174011545737251",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,1360521.6,1360521.6,8947,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775209,683900.00
07/22/2019 02:00,2,0.000,ALERT,213.06,298.77,60.001,1563775204,"201051344000458","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1374294.4,1374294.4,8915,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775211,683901.00
07/22/2019 02:00,2,0.000,ALERT,213.06,297.57,59.980,1563775204,"201051344000890","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1375789.1,1375789.1,8928,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775213,683902.00
07/22/2019 02:00,2,0.000,ALERT,213.06,298.17,59.990,1563775204,"201051344000988","174011545737251",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,1045363.8,1045363.8,8930,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775215,683903.00
07/22/2019 02:00,2,0.000,ALERT,213.74,297.87,60.038,1563775204,"201051344000582","174011545737251",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,1352990.7,1352990.7,8918,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775217,683904.00
07/22/2019 02:00,2,0.000,ALERT,213.06,299.37,59.990,1563775204,"201051344000868","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1360942.9,1360942.9,8919,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775218,683905.00
07/22/2019 02:00,2,0.000,ALERT,213.51,298.77,60.017,1563775204,"201051344000576","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1377104.3,1377104.3,8943,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775220,683906.00
07/22/2019 02:00,2,0.000,ALERT,213.29,298.47,60.006,1563775204,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1354559.2,1354559.2,8918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775222,683907.00
07/22/2019 02:00,2,0.000,ALERT,213.29,296.36,60.017,1563775204,"201051344000917","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1370142.7,1370142.7,8944,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775224,683908.00
07/22/2019 02:00,2,0.000,ALERT,213.51,296.36,60.043,1563775204,"201051344000417","174011545737251",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,1083304.0,1083304.0,8949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775226,683909.00
07/22/2019 02:00,2,0.000,ALERT,213.74,297.26,60.012,1563775204,"201051344000685","174011545737251",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,1376193.7,1376193.7,8928,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775228,683910.00
07/22/2019 02:00,2,0.000,ALERT,213.51,296.66,60.012,1563775204,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1370514.5,1370514.5,8923,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775230,683911.00
07/22/2019 02:00,2,0.000,ALERT,213.06,299.37,60.012,1563775204,"201051344000594","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1380562.3,1380562.3,8924,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775231,683912.00
07/22/2019 02:00,2,0.000,ALERT,213.29,298.47,60.017,1563775204,"201051344000469","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1360692.9,1360692.9,8932,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775233,683913.00
07/22/2019 02:00,2,0.000,ALERT,213.51,297.57,60.028,1563775204,"201051344000585","174011545737251",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,1386003.7,1386003.7,8919,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775235,683914.00
07/22/2019 02:00,2,0.000,ALERT,213.74,298.47,60.022,1563775204,"201051344000853","174011545737251",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1383476.3,1383476.3,8931,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775237,683915.00
07/22/2019 02:00,2,0.000,ALERT,213.74,297.57,60.001,1563775204,"201051344001145","174011545737251",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,1384990.5,1384990.5,8948,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775239,683916.00
07/22/2019 02:00,2,0.000,ALERT,213.29,296.96,60.022,1563775204,"201051344000438","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1378491.8,1378491.8,8921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775241,683917.00
07/22/2019 02:00,2,0.000,ALERT,213.06,297.26,60.012,1563775204,"201051344001135","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1366042.0,1366042.0,8917,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775242,683918.00
07/22/2019 02:00,2,0.000,ALERT,213.29,298.77,60.022,1563775204,"201051344000983","174011545737251",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1381695.0,1381695.0,8924,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775244,683919.00
07/22/2019 02:00,2,0.000,ALERT,213.29,296.66,60.017,1563775204,"201051344001203","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1374073.5,1374073.5,8937,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775246,683920.00
07/22/2019 02:00,2,0.000,ALERT,213.29,296.96,60.012,1563775204,"201051344001230","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1368675.5,1368675.5,8957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775248,683921.00
07/22/2019 02:00,2,0.000,ALERT,213.06,296.96,59.990,1563775204,"201051344000646","174011545737251",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,1362653.5,1362653.5,8938,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775250,683922.00
07/22/2019 02:00,2,0.000,ALERT,213.29,298.17,59.975,1563775204,"201051344000867","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1358894.2,1358894.2,8930,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775252,683923.00
07/22/2019 02:00,2,0.000,ALERT,213.51,297.57,60.022,1563775204,"201051344000633","174011545737251",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,1355737.7,1355737.7,8940,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775253,683924.00
07/22/2019 02:00,2,0.000,ALERT,212.83,296.96,60.022,1563775204,"201051344000955","174011545737251",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,1383378.2,1383378.2,8933,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775255,683925.00
07/22/2019 02:00,2,0.000,ALERT,213.06,297.57,60.022,1563775204,"201051344000648","174011545737251",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1369425.2,1369425.2,8921,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563775257,683926.00
07/22/2019 02:00,2,0.000,ALERT,213.29,298.17,60.028,1563775204,"201051344000645","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1375100.1,1375100.1,8927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775259,683927.00
07/22/2019 02:00,2,0.000,ALERT,213.06,298.77,60.022,1563775204,"201051344000569","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1392202.3,1392202.3,8926,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563775261,683928.00
07/22/2019 02:00,2,0.000,ALERT,213.06,297.87,60.017,1563775204,"179051228000119","174011545737251",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,178374.7,178374.7,9011,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563775263,683929.00
07/22/2019 02:15,2,0.000,ALERT,213.06,299.07,60.017,1563776104,"201051344000579","174011545737251",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1393624.3,1393624.3,8932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776106,683930.00
07/22/2019 02:15,2,0.000,ALERT,213.51,297.26,60.006,1563776104,"201051344001025","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8925,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776108,683931.00
