ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 02:15,2,0.000,ALERT,213.51,297.87,60.022,1563776104,"201051344001093","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1360521.6,1360521.6,8949,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776110,683932.00
07/22/2019 02:15,2,0.000,ALERT,213.06,298.77,60.017,1563776104,"201051344000458","174011545737251",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1374294.4,1374294.4,8917,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776112,683933.00
07/22/2019 02:15,2,0.000,ALERT,213.51,298.17,60.022,1563776104,"201051344000890","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1375789.1,1375789.1,8930,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776114,683934.00
07/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.028,1563776104,"201051344000988","174011545737251",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,1045363.8,1045363.8,8932,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776115,683935.00
07/22/2019 02:15,2,0.000,ALERT,213.96,298.47,60.049,1563776104,"201051344000582","174011545737251",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1352990.7,1352990.7,8920,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776117,683936.00
07/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.028,1563776104,"201051344000868","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1360942.9,1360942.9,8921,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776119,683937.00
07/22/2019 02:15,2,0.000,ALERT,213.51,299.07,60.022,1563776104,"201051344000576","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1377104.3,1377104.3,8945,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776121,683938.00
07/22/2019 02:15,2,0.000,ALERT,213.29,298.47,60.033,1563776104,"201051344001158","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1354559.2,1354559.2,8920,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776123,683939.00
07/22/2019 02:15,2,0.000,ALERT,213.74,297.26,60.081,1563776104,"201051344000917","174011545737251",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,1370142.7,1370142.7,8946,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776124,683940.00
07/22/2019 02:15,2,0.000,ALERT,213.74,297.26,60.028,1563776104,"201051344000417","174011545737251",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8951,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776126,683941.00
07/22/2019 02:15,2,0.000,ALERT,213.96,297.87,60.022,1563776104,"201051344000685","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1376193.7,1376193.7,8930,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776128,683942.00
07/22/2019 02:15,2,0.000,ALERT,213.74,297.26,60.075,1563776104,"201051344000651","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1370514.5,1370514.5,8925,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776130,683943.00
07/22/2019 02:15,2,0.000,ALERT,213.06,299.37,60.043,1563776104,"201051344000594","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1380562.3,1380562.3,8926,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776132,683944.00
07/22/2019 02:15,2,0.000,ALERT,213.29,298.47,60.043,1563776104,"201051344000469","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1360692.9,1360692.9,8934,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776133,683945.00
07/22/2019 02:15,2,0.000,ALERT,213.96,297.87,60.028,1563776104,"201051344000585","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1386003.7,1386003.7,8921,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776135,683946.00
07/22/2019 02:15,2,0.000,ALERT,213.96,298.47,60.038,1563776104,"201051344000853","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1383476.3,1383476.3,8933,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776137,683947.00
07/22/2019 02:15,2,0.000,ALERT,214.19,298.17,60.049,1563776104,"201051344001145","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1384990.5,1384990.5,8950,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776139,683948.00
07/22/2019 02:15,2,0.000,ALERT,213.96,297.87,60.065,1563776104,"201051344000438","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1378491.8,1378491.8,8923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776141,683949.00
07/22/2019 02:15,2,0.000,ALERT,213.51,297.87,60.038,1563776104,"201051344001135","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1366042.0,1366042.0,8919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776143,683950.00
07/22/2019 02:15,2,0.000,ALERT,213.51,298.77,60.054,1563776104,"201051344000983","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1381695.0,1381695.0,8926,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776145,683951.00
07/22/2019 02:15,2,0.000,ALERT,213.74,297.57,60.038,1563776104,"201051344001203","174011545737251",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,1374073.5,1374073.5,8939,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776146,683952.00
07/22/2019 02:15,2,0.000,ALERT,213.74,298.17,60.065,1563776104,"201051344001230","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1368675.5,1368675.5,8959,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776148,683953.00
07/22/2019 02:15,2,0.000,ALERT,213.29,297.26,60.043,1563776104,"201051344000646","174011545737251",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,1362653.5,1362653.5,8940,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776150,683954.00
07/22/2019 02:15,2,0.000,ALERT,213.74,298.47,60.049,1563776104,"201051344000867","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1358894.2,1358894.2,8932,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776152,683955.00
07/22/2019 02:15,2,0.000,ALERT,213.96,298.17,60.043,1563776104,"201051344000633","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1355737.7,1355737.7,8942,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776154,683956.00
07/22/2019 02:15,2,0.000,ALERT,213.29,297.57,60.038,1563776104,"201051344000955","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1383378.2,1383378.2,8935,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776156,683957.00
07/22/2019 02:15,2,0.000,ALERT,213.51,297.87,60.043,1563776104,"201051344000648","174011545737251",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,1369425.2,1369425.2,8923,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776158,683958.00
07/22/2019 02:15,2,0.000,ALERT,213.74,298.77,60.022,1563776104,"201051344000645","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1375100.1,1375100.1,8929,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563776159,683959.00
07/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.043,1563776104,"201051344000569","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1392202.3,1392202.3,8928,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563776161,683960.00
07/22/2019 02:15,2,0.000,ALERT,213.51,298.17,60.033,1563776104,"179051228000119","174011545737251",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,178374.7,178374.7,9013,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563776163,683961.00
07/22/2019 02:30,2,0.000,ALERT,213.06,298.77,59.985,1563777004,"201051344000579","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1393624.3,1393624.3,8934,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777006,683962.00
07/22/2019 02:30,2,0.000,ALERT,213.29,296.66,60.006,1563777004,"201051344001025","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777008,683963.00
07/22/2019 02:30,2,0.000,ALERT,213.51,297.57,60.006,1563777004,"201051344001093","174011545737251",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,1360521.6,1360521.6,8951,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777010,683964.00
07/22/2019 02:30,2,0.000,ALERT,212.83,298.47,60.001,1563777004,"201051344000458","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1374294.4,1374294.4,8919,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777011,683965.00
07/22/2019 02:30,2,0.000,ALERT,213.29,297.87,60.012,1563777004,"201051344000890","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1375789.1,1375789.1,8932,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777013,683966.00
07/22/2019 02:30,2,0.000,ALERT,212.83,298.17,60.028,1563777004,"201051344000988","174011545737251",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,1045363.8,1045363.8,8934,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777015,683967.00
07/22/2019 02:30,2,0.000,ALERT,213.96,298.17,60.028,1563777004,"201051344000582","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1352990.7,1352990.7,8922,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777017,683968.00
07/22/2019 02:30,2,0.000,ALERT,212.83,298.77,60.049,1563777004,"201051344000868","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1360942.9,1360942.9,8923,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777019,683969.00
07/22/2019 02:30,2,0.000,ALERT,213.51,298.77,60.022,1563777004,"201051344000576","174011545737251",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1377104.3,1377104.3,8947,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777020,683970.00
07/22/2019 02:30,2,0.000,ALERT,212.83,297.57,60.022,1563777004,"201051344001158","174011545737251",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1354559.2,1354559.2,8922,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777022,683971.00
07/22/2019 02:30,2,0.000,ALERT,213.51,296.96,60.017,1563777004,"201051344000917","174011545737251",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,1370142.7,1370142.7,8948,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777024,683972.00
07/22/2019 02:30,2,0.000,ALERT,213.74,297.26,60.022,1563777004,"201051344000417","174011545737251",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777026,683973.00
07/22/2019 02:30,2,0.000,ALERT,213.74,297.57,60.022,1563777004,"201051344000685","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1376193.7,1376193.7,8932,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777028,683974.00
07/22/2019 02:30,2,0.000,ALERT,213.74,296.96,60.022,1563777004,"201051344000651","174011545737251",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,1370514.5,1370514.5,8927,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777030,683975.00
07/22/2019 02:30,2,0.000,ALERT,212.83,298.47,60.022,1563777004,"201051344000594","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1380562.3,1380562.3,8928,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777031,683976.00
07/22/2019 02:30,2,0.000,ALERT,213.06,297.87,60.028,1563777004,"201051344000469","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1360692.9,1360692.9,8936,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777033,683977.00
07/22/2019 02:30,2,0.000,ALERT,213.74,297.57,60.006,1563777004,"201051344000585","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1386003.7,1386003.7,8923,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777035,683978.00
07/22/2019 02:30,2,0.000,ALERT,213.51,297.87,60.059,1563777004,"201051344000853","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1383476.3,1383476.3,8935,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777037,683979.00
07/22/2019 02:30,2,0.000,ALERT,213.96,297.87,60.043,1563777004,"201051344001145","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1384990.5,1384990.5,8952,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777039,683980.00
07/22/2019 02:30,2,0.000,ALERT,213.74,297.26,60.028,1563777004,"201051344000438","174011545737251",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,1378491.8,1378491.8,8925,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777041,683981.00
07/22/2019 02:30,2,0.000,ALERT,213.29,297.26,60.038,1563777004,"201051344001135","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1366042.0,1366042.0,8921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777043,683982.00
07/22/2019 02:30,2,0.000,ALERT,213.06,298.77,60.038,1563777004,"201051344000983","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1381695.0,1381695.0,8928,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777044,683983.00
07/22/2019 02:30,2,0.000,ALERT,213.74,297.57,60.043,1563777004,"201051344001203","174011545737251",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,1374073.5,1374073.5,8941,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777046,683984.00
07/22/2019 02:30,2,0.000,ALERT,213.51,297.87,60.022,1563777004,"201051344001230","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1368675.5,1368675.5,8961,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777048,683985.00
07/22/2019 02:30,2,0.000,ALERT,213.29,297.26,60.038,1563777004,"201051344000646","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1362653.5,1362653.5,8942,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777050,683986.00
07/22/2019 02:30,2,0.000,ALERT,213.29,298.17,60.033,1563777004,"201051344000867","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1358894.2,1358894.2,8934,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777052,683987.00
07/22/2019 02:30,2,0.000,ALERT,213.51,297.57,60.033,1563777004,"201051344000633","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1355737.7,1355737.7,8944,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777053,683988.00
07/22/2019 02:30,2,0.000,ALERT,213.06,297.87,60.033,1563777004,"201051344000955","174011545737251",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,1383378.2,1383378.2,8937,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777055,683989.00
07/22/2019 02:30,2,0.000,ALERT,213.06,297.26,60.065,1563777004,"201051344000648","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1369425.2,1369425.2,8925,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777057,683990.00
07/22/2019 02:30,2,0.000,ALERT,213.51,297.87,60.022,1563777004,"201051344000645","174011545737251",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1375100.1,1375100.1,8931,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777059,683991.00
07/22/2019 02:30,2,0.000,ALERT,213.06,298.77,60.033,1563777004,"201051344000569","174011545737251",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1392202.3,1392202.3,8930,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777061,683992.00
07/22/2019 02:30,2,0.000,ALERT,213.29,297.87,60.033,1563777004,"179051228000119","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,178374.7,178374.7,9015,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563777062,683993.00
07/22/2019 02:45,2,0.000,ALERT,212.83,299.07,60.059,1563777903,"201051344000579","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1393624.3,1393624.3,8936,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777906,683994.00
07/22/2019 02:45,2,0.000,ALERT,212.83,296.36,60.054,1563777903,"201051344001025","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8929,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777907,683995.00
07/22/2019 02:45,2,0.000,ALERT,213.06,297.26,60.059,1563777903,"201051344001093","174011545737251",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,1360521.6,1360521.6,8953,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777909,683996.00
07/22/2019 02:45,2,0.000,ALERT,212.83,298.47,60.054,1563777903,"201051344000458","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1374294.4,1374294.4,8921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777911,683997.00
07/22/2019 02:45,2,0.000,ALERT,212.83,297.26,60.054,1563777903,"201051344000890","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1375789.1,1375789.1,8934,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777913,683998.00
07/22/2019 02:45,2,0.000,ALERT,212.61,298.17,60.038,1563777903,"201051344000988","174011545737251",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,1045363.8,1045363.8,8936,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777915,683999.00
07/22/2019 02:45,2,0.000,ALERT,213.29,297.87,60.081,1563777903,"201051344000582","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1352990.7,1352990.7,8924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777916,684000.00
07/22/2019 02:45,2,0.000,ALERT,212.83,299.07,60.054,1563777903,"201051344000868","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1360942.9,1360942.9,8925,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777918,684001.00
07/22/2019 02:45,2,0.000,ALERT,213.29,299.07,60.054,1563777903,"201051344000576","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1377104.3,1377104.3,8949,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777920,684002.00
07/22/2019 02:45,2,0.000,ALERT,212.83,298.17,60.028,1563777903,"201051344001158","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1354559.2,1354559.2,8924,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777922,684003.00
07/22/2019 02:45,2,0.000,ALERT,213.06,296.66,60.049,1563777903,"201051344000917","174011545737251",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,1370142.7,1370142.7,8950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777924,684004.00
07/22/2019 02:45,2,0.000,ALERT,213.06,296.36,60.049,1563777903,"201051344000417","174011545737251",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777925,684005.00
07/22/2019 02:45,2,0.000,ALERT,213.29,296.96,60.054,1563777903,"201051344000685","174011545737251",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,1376193.7,1376193.7,8934,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777927,684006.00
07/22/2019 02:45,2,0.000,ALERT,213.06,296.36,60.043,1563777903,"201051344000651","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1370514.5,1370514.5,8929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777929,684007.00
07/22/2019 02:45,2,0.000,ALERT,212.61,299.07,60.049,1563777903,"201051344000594","174011545737251",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,1380562.3,1380562.3,8930,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777931,684008.00
07/22/2019 02:45,2,0.000,ALERT,212.83,298.17,60.065,1563777903,"201051344000469","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1360692.9,1360692.9,8938,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777933,684009.00
07/22/2019 02:45,2,0.000,ALERT,213.06,297.26,60.054,1563777903,"201051344000585","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1386003.7,1386003.7,8925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777935,684010.00
07/22/2019 02:45,2,0.000,ALERT,213.29,298.17,60.043,1563777903,"201051344000853","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1383476.3,1383476.3,8937,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777937,684011.00
07/22/2019 02:45,2,0.000,ALERT,213.29,297.26,60.043,1563777903,"201051344001145","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1384990.5,1384990.5,8954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777938,684012.00
07/22/2019 02:45,2,0.000,ALERT,213.06,297.26,60.054,1563777903,"201051344000438","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1378491.8,1378491.8,8927,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777940,684013.00
07/22/2019 02:45,2,0.000,ALERT,212.61,296.96,60.049,1563777903,"201051344001135","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1366042.0,1366042.0,8923,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777942,684014.00
07/22/2019 02:45,2,0.000,ALERT,212.83,298.47,60.054,1563777903,"201051344000983","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1381695.0,1381695.0,8930,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777944,684015.00
07/22/2019 02:45,2,0.000,ALERT,212.83,296.66,60.028,1563777903,"201051344001203","174011545737251",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,1374073.5,1374073.5,8943,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777946,684016.00
07/22/2019 02:45,2,0.000,ALERT,212.83,297.26,60.065,1563777903,"201051344001230","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1368675.5,1368675.5,8963,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777947,684017.00
07/22/2019 02:45,2,0.000,ALERT,212.61,296.66,60.043,1563777903,"201051344000646","174011545737251",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,1362653.5,1362653.5,8944,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777949,684018.00
07/22/2019 02:45,2,0.000,ALERT,213.06,298.17,60.049,1563777903,"201051344000867","174011545737251",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,1358894.2,1358894.2,8936,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777951,684019.00
07/22/2019 02:45,2,0.000,ALERT,213.51,298.17,60.038,1563777903,"201051344000633","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1355737.7,1355737.7,8946,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777953,684020.00
07/22/2019 02:45,2,0.000,ALERT,212.61,296.96,60.022,1563777903,"201051344000955","174011545737251",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,1383378.2,1383378.2,8939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777955,684021.00
07/22/2019 02:45,2,0.000,ALERT,213.06,297.57,60.043,1563777903,"201051344000648","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1369425.2,1369425.2,8927,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777956,684022.00
07/22/2019 02:45,2,0.000,ALERT,213.29,298.47,60.038,1563777903,"201051344000645","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1375100.1,1375100.1,8933,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563777958,684023.00
07/22/2019 02:45,2,0.000,ALERT,212.83,299.07,60.038,1563777903,"201051344000569","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1392202.3,1392202.3,8932,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563777960,684024.00
07/22/2019 02:45,2,0.000,ALERT,213.06,297.87,60.038,1563777903,"179051228000119","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,178374.7,178374.7,9017,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563777962,684025.00
07/22/2019 03:00,2,0.000,ALERT,212.61,298.47,60.017,1563778804,"201051344000579","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1393624.3,1393624.3,8938,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778806,684026.00
07/22/2019 03:00,2,0.000,ALERT,212.38,296.06,60.017,1563778804,"201051344001025","174011545737251",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8931,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778808,684027.00
07/22/2019 03:00,2,0.000,ALERT,212.38,296.36,60.006,1563778804,"201051344001093","174011545737251",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,1360521.6,1360521.6,8955,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778810,684028.00
07/22/2019 03:00,2,0.000,ALERT,212.61,297.87,60.012,1563778804,"201051344000458","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1374294.4,1374294.4,8923,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778812,684029.00
07/22/2019 03:00,2,0.000,ALERT,212.38,297.26,60.022,1563778804,"201051344000890","174011545737251",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,1375789.1,1375789.1,8936,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778814,684030.00
07/22/2019 03:00,2,0.000,ALERT,212.61,297.87,59.975,1563778804,"201051344000988","174011545737251",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,1045363.8,1045363.8,8938,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778816,684031.00
07/22/2019 03:00,2,0.000,ALERT,212.83,297.57,60.022,1563778804,"201051344000582","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1352990.7,1352990.7,8926,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778817,684032.00
07/22/2019 03:00,2,0.000,ALERT,212.61,298.47,60.017,1563778804,"201051344000868","174011545737251",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1360942.9,1360942.9,8927,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778819,684033.00
07/22/2019 03:00,2,0.000,ALERT,213.06,298.47,60.017,1563778804,"201051344000576","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1377104.3,1377104.3,8951,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778821,684034.00
07/22/2019 03:00,2,0.000,ALERT,212.83,297.57,60.022,1563778804,"201051344001158","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1354559.2,1354559.2,8926,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778823,684035.00
07/22/2019 03:00,2,0.000,ALERT,212.61,296.06,60.059,1563778804,"201051344000917","174011545737251",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,1370142.7,1370142.7,8952,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778825,684036.00
07/22/2019 03:00,2,0.000,ALERT,212.61,296.06,60.017,1563778804,"201051344000417","174011545737251",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,1083304.0,1083304.0,8957,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778827,684037.00
07/22/2019 03:00,2,0.000,ALERT,212.83,296.66,60.012,1563778804,"201051344000685","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1376193.7,1376193.7,8936,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778829,684038.00
07/22/2019 03:00,2,0.000,ALERT,212.61,295.76,60.033,1563778804,"201051344000651","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1370514.5,1370514.5,8931,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778830,684039.00
07/22/2019 03:00,2,0.000,ALERT,212.38,298.47,60.017,1563778804,"201051344000594","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1380562.3,1380562.3,8932,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778832,684040.00
07/22/2019 03:00,2,0.000,ALERT,212.83,297.57,60.022,1563778804,"201051344000469","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1360692.9,1360692.9,8940,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778834,684041.00
07/22/2019 03:00,2,0.000,ALERT,212.61,296.36,60.022,1563778804,"201051344000585","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1386003.7,1386003.7,8927,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778836,684042.00
07/22/2019 03:00,2,0.000,ALERT,213.29,297.57,60.017,1563778804,"201051344000853","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1383476.3,1383476.3,8939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778838,684043.00
07/22/2019 03:00,2,0.000,ALERT,212.61,296.36,60.033,1563778804,"201051344001145","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1384990.5,1384990.5,8956,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778840,684044.00
07/22/2019 03:00,2,0.000,ALERT,212.61,296.36,60.012,1563778804,"201051344000438","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1378491.8,1378491.8,8929,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778842,684045.00
07/22/2019 03:00,2,0.000,ALERT,212.16,296.06,60.022,1563778804,"201051344001135","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1366042.0,1366042.0,8925,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778843,684046.00
07/22/2019 03:00,2,0.000,ALERT,212.83,297.87,60.022,1563778804,"201051344000983","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1381695.0,1381695.0,8932,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778845,684047.00
07/22/2019 03:00,2,0.000,ALERT,212.38,295.46,60.065,1563778804,"201051344001203","174011545737251",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,1374073.5,1374073.5,8945,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778847,684048.00
07/22/2019 03:00,2,0.000,ALERT,212.38,296.66,60.012,1563778804,"201051344001230","174011545737251",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1368675.5,1368675.5,8965,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778849,684049.00
07/22/2019 03:00,2,0.000,ALERT,211.93,296.06,60.065,1563778804,"201051344000646","174011545737251",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,1362653.5,1362653.5,8946,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778851,684050.00
07/22/2019 03:00,2,0.000,ALERT,212.83,297.87,60.022,1563778804,"201051344000867","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1358894.2,1358894.2,8938,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778853,684051.00
07/22/2019 03:00,2,0.000,ALERT,213.06,297.57,60.017,1563778804,"201051344000633","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1355737.7,1355737.7,8948,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778855,684052.00
07/22/2019 03:00,2,0.000,ALERT,211.70,296.06,60.022,1563778804,"201051344000955","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1383378.2,1383378.2,8941,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563778856,684053.00
07/22/2019 03:00,2,0.000,ALERT,212.83,296.96,60.022,1563778804,"201051344000648","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1369425.2,1369425.2,8929,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778858,684054.00
07/22/2019 03:00,2,0.000,ALERT,213.06,297.26,60.033,1563778804,"201051344000645","174011545737251",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1375100.1,1375100.1,8935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778860,684055.00
07/22/2019 03:00,2,0.000,ALERT,212.61,298.47,60.022,1563778804,"201051344000569","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1392202.3,1392202.3,8934,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563778862,684056.00
07/22/2019 03:00,2,0.000,ALERT,212.83,297.26,60.022,1563778804,"179051228000119","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,178374.7,178374.7,9019,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563778864,684057.00
07/22/2019 03:15,2,0.000,ALERT,213.74,302.07,60.012,1563779704,"201051344000579","174011545737251",0.00,15.30,0,296.96,309.29,0.0,0.0,0.000,1393624.3,1393624.3,8940,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779706,684058.00
07/22/2019 03:15,2,0.000,ALERT,213.51,299.37,60.006,1563779704,"201051344001025","174011545737251",0.00,14.70,0,293.96,324.32,0.0,0.0,0.000,1378645.1,1378645.1,8933,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779708,684059.00
07/22/2019 03:15,2,0.000,ALERT,213.74,299.97,60.012,1563779704,"201051344001093","174011545737251",0.00,15.50,0,294.26,324.62,0.0,0.0,0.000,1360521.6,1360521.6,8957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779710,684060.00
07/22/2019 03:15,2,0.000,ALERT,213.74,302.07,60.012,1563779704,"201051344000458","174011545737251",0.00,15.80,0,296.06,309.59,0.0,0.0,0.000,1374294.4,1374294.4,8925,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779711,684061.00
07/22/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1563779704,"201051344000890","174011545737251",0.00,15.30,0,295.16,326.42,0.0,0.0,0.000,1375789.1,1375789.1,8938,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779714,684062.00
07/22/2019 03:15,2,0.000,ALERT,213.74,301.77,60.012,1563779704,"201051344000988","174011545737251",0.00,15.30,0,293.36,307.78,0.0,0.0,0.000,1045363.8,1045363.8,8940,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779715,684063.00
07/22/2019 03:15,2,0.000,ALERT,213.96,300.57,60.006,1563779704,"201051344000582","174011545737251",0.00,14.70,0,295.46,326.12,0.0,0.0,0.000,1352990.7,1352990.7,8928,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779717,684064.00
07/22/2019 03:15,2,0.000,ALERT,213.74,302.37,60.006,1563779704,"201051344000868","174011545737251",0.00,15.00,0,296.96,309.89,0.0,0.0,0.000,1360942.9,1360942.9,8929,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779719,684065.00
07/22/2019 03:15,2,0.000,ALERT,214.19,302.37,60.012,1563779704,"201051344000576","174011545737251",0.00,15.00,0,295.76,308.99,0.0,0.0,0.000,1377104.3,1377104.3,8953,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779721,684066.00
07/22/2019 03:15,2,0.000,ALERT,213.74,301.47,60.049,1563779704,"201051344001158","174011545737251",0.00,14.70,0,295.76,307.78,0.0,0.0,0.000,1354559.2,1354559.2,8928,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563779723,684067.00
07/22/2019 03:15,2,0.000,ALERT,213.74,299.67,60.006,1563779704,"201051344000917","174011545737251",0.00,15.80,0,293.36,324.32,0.0,0.0,0.000,1370142.7,1370142.7,8954,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779724,684068.00
07/22/2019 03:15,2,0.000,ALERT,213.74,299.37,60.006,1563779704,"201051344000417","174011545737251",0.00,15.00,0,293.96,325.22,0.0,0.0,0.000,1083304.0,1083304.0,8959,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779726,684069.00
07/22/2019 03:15,2,0.000,ALERT,213.96,299.97,60.006,1563779704,"201051344000685","174011545737251",0.00,15.00,0,294.26,327.02,0.0,0.0,0.000,1376193.7,1376193.7,8938,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779728,684070.00
07/22/2019 03:15,2,0.000,ALERT,213.51,299.07,60.017,1563779704,"201051344000651","174011545737251",0.00,14.30,0,293.36,324.02,0.0,0.0,0.000,1370514.5,1370514.5,8933,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779730,684071.00
07/22/2019 03:15,2,0.000,ALERT,213.74,302.37,60.012,1563779704,"201051344000594","174011545737251",0.00,15.30,0,295.76,309.59,0.0,0.0,0.000,1380562.3,1380562.3,8934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779732,684072.00
07/22/2019 03:15,2,0.000,ALERT,213.74,301.47,60.012,1563779704,"201051344000469","174011545737251",0.00,14.30,0,294.86,307.78,0.0,0.0,0.000,1360692.9,1360692.9,8942,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779734,684073.00
07/22/2019 03:15,2,0.000,ALERT,213.74,299.97,59.990,1563779704,"201051344000585","174011545737251",0.00,15.30,0,293.66,324.62,0.0,0.0,0.000,1386003.7,1386003.7,8929,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779735,684074.00
07/22/2019 03:15,2,0.000,ALERT,214.41,301.47,59.996,1563779704,"201051344000853","174011545737251",0.00,15.00,0,296.06,308.99,0.0,0.0,0.000,1383476.3,1383476.3,8941,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779737,684075.00
07/22/2019 03:15,2,0.000,ALERT,213.96,300.57,60.049,1563779704,"201051344001145","174011545737251",0.00,15.00,0,294.56,326.72,0.0,0.0,0.000,1384990.5,1384990.5,8958,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779739,684076.00
