ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 03:15,2,0.000,ALERT,213.74,299.97,60.006,1563779704,"201051344000438","174011545737251",0.00,14.70,0,294.56,325.22,0.0,0.0,0.000,1378491.8,1378491.8,8931,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779741,684077.00
07/22/2019 03:15,2,0.000,ALERT,213.29,299.97,60.038,1563779704,"201051344001135","174011545737251",0.00,15.00,0,294.56,324.32,0.0,0.0,0.000,1366042.0,1366042.0,8927,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779743,684078.00
07/22/2019 03:15,2,0.000,ALERT,213.96,302.07,60.012,1563779704,"201051344000983","174011545737251",0.00,15.30,0,296.06,309.29,0.0,0.0,0.000,1381695.0,1381695.0,8934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563779745,684079.00
07/22/2019 03:15,2,0.000,ALERT,213.74,299.67,60.006,1563779704,"201051344001203","174011545737251",0.00,15.00,0,293.96,325.22,0.0,0.0,0.000,1374073.5,1374073.5,8947,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563779746,684080.00
07/22/2019 03:15,2,0.000,ALERT,213.51,299.97,60.017,1563779704,"201051344001230","174011545737251",0.00,14.70,0,294.26,327.02,0.0,0.0,0.000,1368675.5,1368675.5,8967,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779748,684081.00
07/22/2019 03:15,2,0.000,ALERT,213.06,299.37,60.043,1563779704,"201051344000646","174011545737251",0.00,14.70,0,293.36,325.52,0.0,0.0,0.000,1362653.5,1362653.5,8948,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779750,684082.00
07/22/2019 03:15,2,0.000,ALERT,214.19,301.47,60.022,1563779704,"201051344000867","174011545737251",0.00,15.50,0,295.76,309.89,0.0,0.0,0.000,1358894.2,1358894.2,8940,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779752,684083.00
07/22/2019 03:15,2,0.000,ALERT,214.41,301.47,60.033,1563779704,"201051344000633","174011545737251",0.00,15.00,0,294.26,308.39,0.0,0.0,0.000,1355737.7,1355737.7,8950,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779754,684084.00
07/22/2019 03:15,2,0.000,ALERT,213.06,299.97,60.059,1563779704,"201051344000955","174011545737251",0.00,15.00,0,293.96,325.22,0.0,0.0,0.000,1383378.2,1383378.2,8943,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779756,684085.00
07/22/2019 03:15,2,0.000,ALERT,214.19,301.17,60.012,1563779704,"201051344000648","174011545737251",0.00,14.70,0,295.16,309.29,0.0,0.0,0.000,1369425.2,1369425.2,8931,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779757,684086.00
07/22/2019 03:15,2,0.000,ALERT,214.19,301.77,60.001,1563779704,"201051344000645","174011545737251",0.00,15.50,0,295.16,308.99,0.0,0.0,0.000,1375100.1,1375100.1,8937,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563779759,684087.00
07/22/2019 03:15,2,0.000,ALERT,213.96,302.37,60.017,1563779704,"201051344000569","174011545737251",0.00,15.30,0,296.66,309.59,0.0,0.0,0.000,1392202.3,1392202.3,8936,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563779761,684088.00
07/22/2019 03:15,2,0.000,ALERT,214.19,301.17,60.012,1563779704,"179051228000119","174011545737251",0.00,16.70,0,293.96,307.78,0.0,0.0,0.000,178374.7,178374.7,9021,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563779763,684089.00
07/22/2019 03:30,2,0.000,ALERT,213.29,300.87,60.054,1563780603,"201051344000579","174011545737251",0.00,15.30,0,299.67,309.29,0.0,0.0,0.000,1393624.3,1393624.3,8942,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780606,684090.00
07/22/2019 03:30,2,0.000,ALERT,213.51,298.77,60.022,1563780603,"201051344001025","174011545737251",0.00,14.30,0,296.96,308.39,0.0,0.0,0.000,1378645.1,1378645.1,8935,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780607,684091.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.37,60.033,1563780603,"201051344001093","174011545737251",0.00,15.30,0,297.26,308.39,0.0,0.0,0.000,1360521.6,1360521.6,8959,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780609,684092.00
07/22/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1563780603,"201051344000458","174011545737251",0.00,15.80,0,299.07,309.59,0.0,0.0,0.000,1374294.4,1374294.4,8927,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780611,684093.00
07/22/2019 03:30,2,0.000,ALERT,213.29,299.67,60.022,1563780603,"201051344000890","174011545737251",0.00,15.00,0,297.87,308.69,0.0,0.0,0.000,1375789.1,1375789.1,8940,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563780613,684094.00
07/22/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1563780603,"201051344000988","174011545737251",0.00,15.30,0,296.66,308.09,0.0,0.0,0.000,1045363.8,1045363.8,8942,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780615,684095.00
07/22/2019 03:30,2,0.000,ALERT,213.96,299.97,60.028,1563780603,"201051344000582","174011545737251",0.00,14.70,0,298.17,309.29,0.0,0.0,0.000,1352990.7,1352990.7,8930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780616,684096.00
07/22/2019 03:30,2,0.000,ALERT,213.06,300.87,60.022,1563780603,"201051344000868","174011545737251",0.00,15.00,0,299.37,310.49,0.0,0.0,0.000,1360942.9,1360942.9,8931,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780618,684097.00
07/22/2019 03:30,2,0.000,ALERT,213.74,300.87,60.017,1563780603,"201051344000576","174011545737251",0.00,15.00,0,299.07,309.29,0.0,0.0,0.000,1377104.3,1377104.3,8955,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780620,684098.00
07/22/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1563780603,"201051344001158","174011545737251",0.00,14.70,0,298.47,308.09,0.0,0.0,0.000,1354559.2,1354559.2,8930,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780622,684099.00
07/22/2019 03:30,2,0.000,ALERT,213.51,298.77,60.022,1563780603,"201051344000917","174011545737251",0.00,15.80,0,296.06,307.78,0.0,0.0,0.000,1370142.7,1370142.7,8956,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780624,684100.00
07/22/2019 03:30,2,0.000,ALERT,213.51,298.47,60.022,1563780603,"201051344000417","174011545737251",0.00,14.70,0,296.96,307.78,0.0,0.0,0.000,1083304.0,1083304.0,8961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563780626,684101.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.07,60.022,1563780603,"201051344000685","174011545737251",0.00,15.00,0,297.26,308.69,0.0,0.0,0.000,1376193.7,1376193.7,8940,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780627,684102.00
07/22/2019 03:30,2,0.000,ALERT,213.51,298.47,60.033,1563780603,"201051344000651","174011545737251",0.00,14.00,0,296.96,307.48,0.0,0.0,0.000,1370514.5,1370514.5,8935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780629,684103.00
07/22/2019 03:30,2,0.000,ALERT,213.06,301.47,60.017,1563780603,"201051344000594","174011545737251",0.00,15.00,0,298.77,310.49,0.0,0.0,0.000,1380562.3,1380562.3,8936,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780631,684104.00
07/22/2019 03:30,2,0.000,ALERT,213.29,300.27,60.012,1563780603,"201051344000469","174011545737251",0.00,14.30,0,298.17,308.09,0.0,0.0,0.000,1360692.9,1360692.9,8944,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780633,684105.00
07/22/2019 03:30,2,0.000,ALERT,213.51,299.37,60.022,1563780603,"201051344000585","174011545737251",0.00,15.00,0,296.96,308.09,0.0,0.0,0.000,1386003.7,1386003.7,8931,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780635,684106.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.97,60.017,1563780603,"201051344000853","174011545737251",0.00,15.00,0,298.77,308.99,0.0,0.0,0.000,1383476.3,1383476.3,8943,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780637,684107.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.37,60.028,1563780603,"201051344001145","174011545737251",0.00,14.70,0,297.87,308.99,0.0,0.0,0.000,1384990.5,1384990.5,8960,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780638,684108.00
07/22/2019 03:30,2,0.000,ALERT,213.51,298.77,60.028,1563780603,"201051344000438","174011545737251",0.00,14.70,0,297.57,308.39,0.0,0.0,0.000,1378491.8,1378491.8,8933,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780640,684109.00
07/22/2019 03:30,2,0.000,ALERT,213.06,298.77,60.012,1563780603,"201051344001135","174011545737251",0.00,14.70,0,297.57,308.09,0.0,0.0,0.000,1366042.0,1366042.0,8929,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563780642,684110.00
07/22/2019 03:30,2,0.000,ALERT,213.29,300.27,60.022,1563780603,"201051344000983","174011545737251",0.00,15.00,0,299.37,309.29,0.0,0.0,0.000,1381695.0,1381695.0,8936,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780644,684111.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.07,60.022,1563780603,"201051344001203","174011545737251",0.00,14.70,0,297.26,308.99,0.0,0.0,0.000,1374073.5,1374073.5,8949,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780646,684112.00
07/22/2019 03:30,2,0.000,ALERT,213.51,299.97,60.022,1563780603,"201051344001230","174011545737251",0.00,14.70,0,297.87,308.69,0.0,0.0,0.000,1368675.5,1368675.5,8969,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780647,684113.00
07/22/2019 03:30,2,0.000,ALERT,213.29,299.07,60.022,1563780603,"201051344000646","174011545737251",0.00,14.70,0,296.66,308.39,0.0,0.0,0.000,1362653.5,1362653.5,8950,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780649,684114.00
07/22/2019 03:30,2,0.000,ALERT,213.74,300.57,60.022,1563780603,"201051344000867","174011545737251",0.00,15.50,0,298.77,310.49,0.0,0.0,0.000,1358894.2,1358894.2,8942,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780651,684115.00
07/22/2019 03:30,2,0.000,ALERT,213.96,300.57,60.017,1563780603,"201051344000633","174011545737251",0.00,14.70,0,297.26,309.29,0.0,0.0,0.000,1355737.7,1355737.7,8952,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780653,684116.00
07/22/2019 03:30,2,0.000,ALERT,213.29,299.67,60.022,1563780603,"201051344000955","174011545737251",0.00,15.00,0,297.57,308.09,0.0,0.0,0.000,1383378.2,1383378.2,8945,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780655,684117.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.97,60.017,1563780603,"201051344000648","174011545737251",0.00,14.30,0,298.17,309.59,0.0,0.0,0.000,1369425.2,1369425.2,8933,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780656,684118.00
07/22/2019 03:30,2,0.000,ALERT,213.96,300.57,60.017,1563780603,"201051344000645","174011545737251",0.00,15.30,0,298.77,309.29,0.0,0.0,0.000,1375100.1,1375100.1,8939,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780658,684119.00
07/22/2019 03:30,2,0.000,ALERT,213.51,301.47,60.033,1563780603,"201051344000569","174011545737251",0.00,15.00,0,299.37,309.89,0.0,0.0,0.000,1392202.3,1392202.3,8938,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563780660,684120.00
07/22/2019 03:30,2,0.000,ALERT,213.74,299.97,60.012,1563780603,"179051228000119","174011545737251",0.00,16.70,0,297.87,308.39,0.0,0.0,0.000,178374.7,178374.7,9023,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563780662,684121.00
07/22/2019 03:45,2,0.000,ALERT,212.83,299.97,60.033,1563781504,"201051344000579","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1393624.3,1393624.3,8944,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781506,684122.00
07/22/2019 03:45,2,0.000,ALERT,213.06,297.87,60.038,1563781504,"201051344001025","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1378645.1,1378645.1,8937,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781508,684123.00
07/22/2019 03:45,2,0.000,ALERT,213.29,298.47,60.033,1563781504,"201051344001093","174011545737251",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1360521.6,1360521.6,8961,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781510,684124.00
07/22/2019 03:45,2,0.000,ALERT,212.83,299.67,60.038,1563781504,"201051344000458","174011545737251",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,1374294.4,1374294.4,8929,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781512,684125.00
07/22/2019 03:45,2,0.000,ALERT,213.29,299.07,60.043,1563781504,"201051344000890","174011545737251",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1375789.1,1375789.1,8942,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781513,684126.00
07/22/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1563781504,"201051344000988","174011545737251",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,1045363.8,1045363.8,8944,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781515,684127.00
07/22/2019 03:45,2,0.000,ALERT,213.96,299.97,60.038,1563781504,"201051344000582","174011545737251",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,1352990.7,1352990.7,8932,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781517,684128.00
07/22/2019 03:45,2,0.000,ALERT,213.06,300.87,60.012,1563781504,"201051344000868","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1360942.9,1360942.9,8933,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781519,684129.00
07/22/2019 03:45,2,0.000,ALERT,213.74,300.87,60.028,1563781504,"201051344000576","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1377104.3,1377104.3,8957,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781521,684130.00
07/22/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1563781504,"201051344001158","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1354559.2,1354559.2,8932,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781523,684131.00
07/22/2019 03:45,2,0.000,ALERT,213.51,298.17,60.012,1563781504,"201051344000917","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1370142.7,1370142.7,8958,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781525,684132.00
07/22/2019 03:45,2,0.000,ALERT,213.51,298.47,60.017,1563781504,"201051344000417","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1083304.0,1083304.0,8963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781526,684133.00
07/22/2019 03:45,2,0.000,ALERT,213.74,299.37,60.028,1563781504,"201051344000685","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1376193.7,1376193.7,8942,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781528,684134.00
07/22/2019 03:45,2,0.000,ALERT,213.51,298.47,60.028,1563781504,"201051344000651","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1370514.5,1370514.5,8937,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781530,684135.00
07/22/2019 03:45,2,0.000,ALERT,212.83,301.17,60.033,1563781504,"201051344000594","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1380562.3,1380562.3,8938,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781532,684136.00
07/22/2019 03:45,2,0.000,ALERT,213.06,300.27,60.017,1563781504,"201051344000469","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1360692.9,1360692.9,8946,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781534,684137.00
07/22/2019 03:45,2,0.000,ALERT,213.51,299.07,60.065,1563781504,"201051344000585","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1386003.7,1386003.7,8933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781535,684138.00
07/22/2019 03:45,2,0.000,ALERT,213.51,299.37,60.043,1563781504,"201051344000853","174011545737251",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,1383476.3,1383476.3,8945,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781537,684139.00
07/22/2019 03:45,2,0.000,ALERT,213.74,299.37,60.054,1563781504,"201051344001145","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1384990.5,1384990.5,8962,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781539,684140.00
07/22/2019 03:45,2,0.000,ALERT,213.51,298.77,60.028,1563781504,"201051344000438","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1378491.8,1378491.8,8935,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781541,684141.00
07/22/2019 03:45,2,0.000,ALERT,213.06,298.77,60.065,1563781504,"201051344001135","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1366042.0,1366042.0,8931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781543,684142.00
07/22/2019 03:45,2,0.000,ALERT,213.06,299.97,60.033,1563781504,"201051344000983","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1381695.0,1381695.0,8938,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781544,684143.00
07/22/2019 03:45,2,0.000,ALERT,213.51,298.17,60.033,1563781504,"201051344001203","174011545737251",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,1374073.5,1374073.5,8951,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781546,684144.00
07/22/2019 03:45,2,0.000,ALERT,213.29,298.47,60.033,1563781504,"201051344001230","174011545737251",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1368675.5,1368675.5,8971,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781548,684145.00
07/22/2019 03:45,2,0.000,ALERT,212.83,298.47,60.022,1563781504,"201051344000646","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1362653.5,1362653.5,8952,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781550,684146.00
07/22/2019 03:45,2,0.000,ALERT,213.29,299.97,60.033,1563781504,"201051344000867","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1358894.2,1358894.2,8944,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781552,684147.00
07/22/2019 03:45,2,0.000,ALERT,213.74,299.97,60.001,1563781504,"201051344000633","174011545737251",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,1355737.7,1355737.7,8954,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781554,684148.00
07/22/2019 03:45,2,0.000,ALERT,213.29,299.07,60.028,1563781504,"201051344000955","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1383378.2,1383378.2,8947,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781555,684149.00
07/22/2019 03:45,2,0.000,ALERT,213.51,299.67,60.059,1563781504,"201051344000648","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1369425.2,1369425.2,8935,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781557,684150.00
07/22/2019 03:45,2,0.000,ALERT,213.51,300.27,59.985,1563781504,"201051344000645","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1375100.1,1375100.1,8941,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563781559,684151.00
07/22/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1563781504,"201051344000569","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1392202.3,1392202.3,8940,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563781561,684152.00
07/22/2019 03:45,2,0.000,ALERT,213.29,299.67,60.022,1563781504,"179051228000119","174011545737251",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,178374.7,178374.7,9025,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563781563,684153.00
07/22/2019 04:00,2,0.000,ALERT,213.06,300.57,60.006,1563782404,"201051344000579","174011545737251",0.00,15.00,0,287.35,302.68,0.0,0.0,0.000,1393624.3,1393624.3,8946,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782406,684154.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.47,60.006,1563782404,"201051344001025","174011545737251",0.00,14.00,0,285.54,300.87,0.0,0.0,0.000,1378645.1,1378645.1,8939,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782408,684155.00
07/22/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1563782404,"201051344001093","174011545737251",0.00,15.00,0,286.14,300.27,0.0,0.0,0.000,1360521.6,1360521.6,8963,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782410,684156.00
07/22/2019 04:00,2,0.000,ALERT,212.83,299.67,60.006,1563782404,"201051344000458","174011545737251",0.00,15.30,0,287.35,302.98,0.0,0.0,0.000,1374294.4,1374294.4,8931,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782412,684157.00
07/22/2019 04:00,2,0.000,ALERT,213.06,298.77,59.985,1563782404,"201051344000890","174011545737251",0.00,14.70,0,286.74,301.47,0.0,0.0,0.000,1375789.1,1375789.1,8944,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782414,684158.00
07/22/2019 04:00,2,0.000,ALERT,212.61,299.07,59.985,1563782404,"201051344000988","174011545737251",0.00,15.00,0,284.34,302.07,0.0,0.0,0.000,1045363.8,1045363.8,8946,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782416,684159.00
07/22/2019 04:00,2,0.000,ALERT,213.96,298.77,60.006,1563782404,"201051344000582","174011545737251",0.00,14.30,0,287.05,301.17,0.0,0.0,0.000,1352990.7,1352990.7,8934,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782417,684160.00
07/22/2019 04:00,2,0.000,ALERT,212.83,300.57,60.006,1563782404,"201051344000868","174011545737251",0.00,14.70,0,287.35,302.98,0.0,0.0,0.000,1360942.9,1360942.9,8935,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782419,684161.00
07/22/2019 04:00,2,0.000,ALERT,213.06,299.67,59.996,1563782404,"201051344000576","174011545737251",0.00,14.70,0,286.74,302.37,0.0,0.0,0.000,1377104.3,1377104.3,8959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782421,684162.00
07/22/2019 04:00,2,0.000,ALERT,212.61,298.77,60.001,1563782404,"201051344001158","174011545737251",0.00,14.30,0,286.14,301.77,0.0,0.0,0.000,1354559.2,1354559.2,8934,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782423,684163.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.17,60.001,1563782404,"201051344000917","174011545737251",0.00,15.30,0,284.94,299.97,0.0,0.0,0.000,1370142.7,1370142.7,8960,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782425,684164.00
07/22/2019 04:00,2,0.000,ALERT,213.51,297.87,60.001,1563782404,"201051344000417","174011545737251",0.00,14.30,0,285.54,299.97,0.0,0.0,0.000,1083304.0,1083304.0,8965,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782427,684165.00
07/22/2019 04:00,2,0.000,ALERT,213.74,298.47,59.996,1563782404,"201051344000685","174011545737251",0.00,14.70,0,286.14,300.57,0.0,0.0,0.000,1376193.7,1376193.7,8944,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782428,684166.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.17,60.006,1563782404,"201051344000651","174011545737251",0.00,13.70,0,285.54,299.97,0.0,0.0,0.000,1370514.5,1370514.5,8939,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782430,684167.00
07/22/2019 04:00,2,0.000,ALERT,212.83,300.57,59.996,1563782404,"201051344000594","174011545737251",0.00,14.70,0,286.44,302.68,0.0,0.0,0.000,1380562.3,1380562.3,8940,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782432,684168.00
07/22/2019 04:00,2,0.000,ALERT,212.83,299.37,60.012,1563782404,"201051344000469","174011545737251",0.00,14.00,0,285.84,301.77,0.0,0.0,0.000,1360692.9,1360692.9,8948,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782434,684169.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.47,59.996,1563782404,"201051344000585","174011545737251",0.00,14.70,0,285.84,300.57,0.0,0.0,0.000,1386003.7,1386003.7,8935,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782436,684170.00
07/22/2019 04:00,2,0.000,ALERT,213.29,299.07,59.996,1563782404,"201051344000853","174011545737251",0.00,14.30,0,286.74,302.37,0.0,0.0,0.000,1383476.3,1383476.3,8947,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782438,684171.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.77,59.990,1563782404,"201051344001145","174011545737251",0.00,14.30,0,286.44,301.17,0.0,0.0,0.000,1384990.5,1384990.5,8964,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782439,684172.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.77,60.001,1563782404,"201051344000438","174011545737251",0.00,14.30,0,286.14,300.57,0.0,0.0,0.000,1378491.8,1378491.8,8937,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782441,684173.00
07/22/2019 04:00,2,0.000,ALERT,213.06,298.77,60.001,1563782404,"201051344001135","174011545737251",0.00,14.30,0,286.14,300.87,0.0,0.0,0.000,1366042.0,1366042.0,8933,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782443,684174.00
07/22/2019 04:00,2,0.000,ALERT,213.06,299.97,60.001,1563782404,"201051344000983","174011545737251",0.00,14.70,0,287.05,302.68,0.0,0.0,0.000,1381695.0,1381695.0,8940,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782445,684175.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.47,59.980,1563782404,"201051344001203","174011545737251",0.00,14.30,0,286.14,302.07,0.0,0.0,0.000,1374073.5,1374073.5,8953,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782447,684176.00
07/22/2019 04:00,2,0.000,ALERT,213.29,299.07,60.001,1563782404,"201051344001230","174011545737251",0.00,14.30,0,286.44,300.87,0.0,0.0,0.000,1368675.5,1368675.5,8973,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782449,684177.00
07/22/2019 04:00,2,0.000,ALERT,212.83,298.17,60.001,1563782404,"201051344000646","174011545737251",0.00,14.30,0,285.54,300.27,0.0,0.0,0.000,1362653.5,1362653.5,8954,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782451,684178.00
07/22/2019 04:00,2,0.000,ALERT,213.29,299.07,60.006,1563782404,"201051344000867","174011545737251",0.00,15.30,0,286.74,302.68,0.0,0.0,0.000,1358894.2,1358894.2,8946,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782452,684179.00
07/22/2019 04:00,2,0.000,ALERT,213.51,298.77,60.006,1563782404,"201051344000633","174011545737251",0.00,14.30,0,284.94,301.77,0.0,0.0,0.000,1355737.7,1355737.7,8956,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782454,684180.00
07/22/2019 04:00,2,0.000,ALERT,212.61,298.17,60.038,1563782404,"201051344000955","174011545737251",0.00,14.70,0,286.14,300.27,0.0,0.0,0.000,1383378.2,1383378.2,8949,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782456,684181.00
07/22/2019 04:00,2,0.000,ALERT,213.29,299.07,60.001,1563782404,"201051344000648","174011545737251",0.00,14.00,0,286.44,302.07,0.0,0.0,0.000,1369425.2,1369425.2,8937,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782458,684182.00
07/22/2019 04:00,2,0.000,ALERT,213.51,299.07,60.001,1563782404,"201051344000645","174011545737251",0.00,15.00,0,286.74,302.07,0.0,0.0,0.000,1375100.1,1375100.1,8943,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563782460,684183.00
07/22/2019 04:00,2,0.000,ALERT,213.06,299.97,60.001,1563782404,"201051344000569","174011545737251",0.00,14.70,0,287.65,302.98,0.0,0.0,0.000,1392202.3,1392202.3,8942,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563782462,684184.00
07/22/2019 04:00,2,0.000,ALERT,213.06,299.37,60.001,1563782404,"179051228000119","174011545737251",0.00,16.00,0,285.54,301.47,0.0,0.0,0.000,178374.7,178374.7,9027,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563782463,684185.00
07/22/2019 04:15,2,0.000,ALERT,213.29,301.17,60.017,1563783304,"201051344000579","174011545737251",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1393624.3,1393624.3,8948,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783306,684186.00
07/22/2019 04:15,2,0.000,ALERT,213.29,298.77,60.006,1563783304,"201051344001025","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1378645.1,1378645.1,8941,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783308,684187.00
07/22/2019 04:15,2,0.000,ALERT,213.51,299.07,60.012,1563783304,"201051344001093","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1360521.6,1360521.6,8965,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783310,684188.00
07/22/2019 04:15,2,0.000,ALERT,213.06,300.57,60.054,1563783304,"201051344000458","174011545737251",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,1374294.4,1374294.4,8933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783312,684189.00
07/22/2019 04:15,2,0.000,ALERT,213.29,299.67,60.054,1563783304,"201051344000890","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,1375789.1,1375789.1,8946,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783314,684190.00
07/22/2019 04:15,2,0.000,ALERT,213.06,300.57,60.012,1563783304,"201051344000988","174011545737251",0.00,14.70,0,294.56,301.77,0.0,0.0,0.000,1045363.8,1045363.8,8948,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783316,684191.00
07/22/2019 04:15,2,0.000,ALERT,213.74,299.97,59.969,1563783304,"201051344000582","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1352990.7,1352990.7,8936,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783317,684192.00
07/22/2019 04:15,2,0.000,ALERT,213.06,301.17,59.996,1563783304,"201051344000868","174011545737251",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,1360942.9,1360942.9,8937,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563783319,684193.00
07/22/2019 04:15,2,0.000,ALERT,213.51,301.17,60.006,1563783304,"201051344000576","174011545737251",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,1377104.3,1377104.3,8961,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783321,684194.00
07/22/2019 04:15,2,0.000,ALERT,213.29,300.57,60.049,1563783304,"201051344001158","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1354559.2,1354559.2,8936,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783323,684195.00
07/22/2019 04:15,2,0.000,ALERT,213.29,298.47,60.012,1563783304,"201051344000917","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1370142.7,1370142.7,8962,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783325,684196.00
07/22/2019 04:15,2,0.000,ALERT,213.29,298.17,59.980,1563783304,"201051344000417","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1083304.0,1083304.0,8967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563783326,684197.00
07/22/2019 04:15,2,0.000,ALERT,213.51,298.77,60.006,1563783304,"201051344000685","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1376193.7,1376193.7,8946,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783328,684198.00
07/22/2019 04:15,2,0.000,ALERT,213.51,298.17,60.006,1563783304,"201051344000651","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1370514.5,1370514.5,8941,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563783330,684199.00
07/22/2019 04:15,2,0.000,ALERT,212.83,301.17,60.006,1563783304,"201051344000594","174011545737251",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,1380562.3,1380562.3,8942,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783332,684200.00
07/22/2019 04:15,2,0.000,ALERT,213.06,300.57,60.012,1563783304,"201051344000469","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1360692.9,1360692.9,8950,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783334,684201.00
07/22/2019 04:15,2,0.000,ALERT,213.51,299.37,60.006,1563783304,"201051344000585","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1386003.7,1386003.7,8937,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783336,684202.00
07/22/2019 04:15,2,0.000,ALERT,213.96,300.87,60.006,1563783304,"201051344000853","174011545737251",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,1383476.3,1383476.3,8949,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783338,684203.00
07/22/2019 04:15,2,0.000,ALERT,213.74,299.37,60.006,1563783304,"201051344001145","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1384990.5,1384990.5,8966,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783339,684204.00
07/22/2019 04:15,2,0.000,ALERT,213.51,299.07,60.012,1563783304,"201051344000438","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1378491.8,1378491.8,8939,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783341,684205.00
07/22/2019 04:15,2,0.000,ALERT,213.06,299.07,60.006,1563783304,"201051344001135","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1366042.0,1366042.0,8935,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563783343,684206.00
07/22/2019 04:15,2,0.000,ALERT,213.06,300.57,60.012,1563783304,"201051344000983","174011545737251",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,1381695.0,1381695.0,8942,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783345,684207.00
07/22/2019 04:15,2,0.000,ALERT,213.51,299.07,60.017,1563783304,"201051344001203","174011545737251",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,1374073.5,1374073.5,8955,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783347,684208.00
07/22/2019 04:15,2,0.000,ALERT,213.29,299.67,60.012,1563783304,"201051344001230","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1368675.5,1368675.5,8975,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563783349,684209.00
07/22/2019 04:15,2,0.000,ALERT,212.83,299.07,60.017,1563783304,"201051344000646","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,1362653.5,1362653.5,8956,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783351,684210.00
07/22/2019 04:15,2,0.000,ALERT,213.51,300.57,60.033,1563783304,"201051344000867","174011545737251",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,1358894.2,1358894.2,8948,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783352,684211.00
07/22/2019 04:15,2,0.000,ALERT,213.74,300.27,60.012,1563783304,"201051344000633","174011545737251",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,1355737.7,1355737.7,8958,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783354,684212.00
07/22/2019 04:15,2,0.000,ALERT,213.06,299.07,60.006,1563783304,"201051344000955","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1383378.2,1383378.2,8951,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783356,684213.00
07/22/2019 04:15,2,0.000,ALERT,213.29,299.97,60.012,1563783304,"201051344000648","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1369425.2,1369425.2,8939,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783358,684214.00
07/22/2019 04:15,2,0.000,ALERT,213.51,300.57,60.001,1563783304,"201051344000645","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1375100.1,1375100.1,8945,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783360,684215.00
07/22/2019 04:15,2,0.000,ALERT,213.06,301.17,60.001,1563783304,"201051344000569","174011545737251",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,1392202.3,1392202.3,8944,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563783361,684216.00
07/22/2019 04:15,2,0.000,ALERT,213.29,299.97,60.001,1563783304,"179051228000119","174011545737251",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,178374.7,178374.7,9029,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563783363,684217.00
07/22/2019 04:30,2,0.000,ALERT,212.83,300.87,60.028,1563784204,"201051344000579","174011545737251",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,1393624.3,1393624.3,8950,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784206,684218.00
07/22/2019 04:30,2,0.000,ALERT,213.06,297.87,60.028,1563784204,"201051344001025","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1378645.1,1378645.1,8943,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784208,684219.00
07/22/2019 04:30,2,0.000,ALERT,213.29,299.07,60.070,1563784204,"201051344001093","174011545737251",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,1360521.6,1360521.6,8967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784210,684220.00
07/22/2019 04:30,2,0.000,ALERT,213.06,300.57,60.049,1563784204,"201051344000458","174011545737251",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,1374294.4,1374294.4,8935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784212,684221.00
