ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 04:30,2,0.000,ALERT,213.06,299.37,60.022,1563784204,"201051344000890","174011545737251",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1375789.1,1375789.1,8948,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784214,684222.00
07/22/2019 04:30,2,0.000,ALERT,212.83,299.97,60.028,1563784204,"201051344000988","174011545737251",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,1045363.8,1045363.8,8950,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784216,684223.00
07/22/2019 04:30,2,0.000,ALERT,213.51,299.67,60.022,1563784204,"201051344000582","174011545737251",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,1352990.7,1352990.7,8938,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784218,684224.00
07/22/2019 04:30,2,0.000,ALERT,212.83,300.57,59.990,1563784204,"201051344000868","174011545737251",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,1360942.9,1360942.9,8939,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784219,684225.00
07/22/2019 04:30,2,0.000,ALERT,213.06,300.57,59.990,1563784204,"201051344000576","174011545737251",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1377104.3,1377104.3,8963,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784221,684226.00
07/22/2019 04:30,2,0.000,ALERT,213.06,300.27,60.022,1563784204,"201051344001158","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1354559.2,1354559.2,8938,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784223,684227.00
07/22/2019 04:30,2,0.000,ALERT,213.29,298.47,59.996,1563784204,"201051344000917","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1370142.7,1370142.7,8964,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784225,684228.00
07/22/2019 04:30,2,0.000,ALERT,213.29,298.17,60.022,1563784204,"201051344000417","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1083304.0,1083304.0,8969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784227,684229.00
07/22/2019 04:30,2,0.000,ALERT,213.29,298.47,60.001,1563784204,"201051344000685","174011545737251",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1376193.7,1376193.7,8948,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784229,684230.00
07/22/2019 04:30,2,0.000,ALERT,213.06,297.57,60.012,1563784204,"201051344000651","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1370514.5,1370514.5,8943,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784231,684231.00
07/22/2019 04:30,2,0.000,ALERT,212.61,301.17,60.017,1563784204,"201051344000594","174011545737251",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,1380562.3,1380562.3,8944,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784232,684232.00
07/22/2019 04:30,2,0.000,ALERT,212.83,300.27,60.012,1563784204,"201051344000469","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1360692.9,1360692.9,8952,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784234,684233.00
07/22/2019 04:30,2,0.000,ALERT,213.29,299.07,60.017,1563784204,"201051344000585","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1386003.7,1386003.7,8939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784236,684234.00
07/22/2019 04:30,2,0.000,ALERT,213.51,300.27,60.006,1563784204,"201051344000853","174011545737251",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,1383476.3,1383476.3,8951,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784238,684235.00
07/22/2019 04:30,2,0.000,ALERT,213.29,299.07,60.043,1563784204,"201051344001145","174011545737251",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1384990.5,1384990.5,8968,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784240,684236.00
07/22/2019 04:30,2,0.000,ALERT,213.06,298.77,60.017,1563784204,"201051344000438","174011545737251",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1378491.8,1378491.8,8941,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784242,684237.00
07/22/2019 04:30,2,0.000,ALERT,212.83,298.47,60.006,1563784204,"201051344001135","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1366042.0,1366042.0,8937,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784243,684238.00
07/22/2019 04:30,2,0.000,ALERT,212.83,300.27,60.017,1563784204,"201051344000983","174011545737251",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,1381695.0,1381695.0,8944,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784245,684239.00
07/22/2019 04:30,2,0.000,ALERT,213.06,298.47,60.006,1563784204,"201051344001203","174011545737251",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,1374073.5,1374073.5,8957,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784247,684240.00
07/22/2019 04:30,2,0.000,ALERT,213.06,298.77,60.054,1563784204,"201051344001230","174011545737251",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1368675.5,1368675.5,8977,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784249,684241.00
07/22/2019 04:30,2,0.000,ALERT,212.61,298.17,60.012,1563784204,"201051344000646","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1362653.5,1362653.5,8958,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784251,684242.00
07/22/2019 04:30,2,0.000,ALERT,213.06,299.07,60.001,1563784204,"201051344000867","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1358894.2,1358894.2,8950,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784253,684243.00
07/22/2019 04:30,2,0.000,ALERT,213.51,299.37,60.012,1563784204,"201051344000633","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1355737.7,1355737.7,8960,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784254,684244.00
07/22/2019 04:30,2,0.000,ALERT,212.61,298.47,59.980,1563784204,"201051344000955","174011545737251",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1383378.2,1383378.2,8953,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784256,684245.00
07/22/2019 04:30,2,0.000,ALERT,213.06,299.67,60.012,1563784204,"201051344000648","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1369425.2,1369425.2,8941,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784258,684246.00
07/22/2019 04:30,2,0.000,ALERT,213.51,300.27,60.006,1563784204,"201051344000645","174011545737251",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,1375100.1,1375100.1,8947,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563784260,684247.00
07/22/2019 04:30,2,0.000,ALERT,213.06,300.87,60.012,1563784204,"201051344000569","174011545737251",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,1392202.3,1392202.3,8946,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563784262,684248.00
07/22/2019 04:30,2,0.000,ALERT,213.29,299.67,60.006,1563784204,"179051228000119","174011545737251",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,178374.7,178374.7,9031,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563784263,684249.00
07/22/2019 04:45,2,0.000,ALERT,212.83,300.27,60.017,1563785105,"201051344000579","174011545737251",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,1393624.3,1393624.3,8952,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785107,684250.00
07/22/2019 04:45,2,0.000,ALERT,212.61,298.17,60.012,1563785105,"201051344001025","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1378645.1,1378645.1,8945,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785109,684251.00
07/22/2019 04:45,2,0.000,ALERT,212.83,298.77,60.022,1563785105,"201051344001093","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1360521.6,1360521.6,8969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785111,684252.00
07/22/2019 04:45,2,0.000,ALERT,212.61,300.27,60.012,1563785105,"201051344000458","174011545737251",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,1374294.4,1374294.4,8937,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785112,684253.00
07/22/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1563785105,"201051344000890","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1375789.1,1375789.1,8950,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785114,684254.00
07/22/2019 04:45,2,0.000,ALERT,212.61,299.67,60.017,1563785105,"201051344000988","174011545737251",0.00,14.30,0,295.46,301.47,0.0,0.0,0.000,1045363.8,1045363.8,8952,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785116,684255.00
07/22/2019 04:45,2,0.000,ALERT,213.29,299.67,60.017,1563785105,"201051344000582","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1352990.7,1352990.7,8940,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785118,684256.00
07/22/2019 04:45,2,0.000,ALERT,212.61,300.27,60.017,1563785105,"201051344000868","174011545737251",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,1360942.9,1360942.9,8941,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785120,684257.00
07/22/2019 04:45,2,0.000,ALERT,213.06,299.97,60.022,1563785105,"201051344000576","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1377104.3,1377104.3,8965,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785122,684258.00
07/22/2019 04:45,2,0.000,ALERT,212.61,299.37,60.038,1563785105,"201051344001158","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1354559.2,1354559.2,8940,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785123,684259.00
07/22/2019 04:45,2,0.000,ALERT,212.61,297.57,60.012,1563785105,"201051344000917","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1370142.7,1370142.7,8966,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785125,684260.00
07/22/2019 04:45,2,0.000,ALERT,212.83,297.87,60.012,1563785105,"201051344000417","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1083304.0,1083304.0,8971,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785127,684261.00
07/22/2019 04:45,2,0.000,ALERT,213.06,298.47,60.017,1563785105,"201051344000685","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1376193.7,1376193.7,8950,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785129,684262.00
07/22/2019 04:45,2,0.000,ALERT,212.83,297.87,60.006,1563785105,"201051344000651","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1370514.5,1370514.5,8945,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785131,684263.00
07/22/2019 04:45,2,0.000,ALERT,212.61,300.87,60.006,1563785105,"201051344000594","174011545737251",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,1380562.3,1380562.3,8946,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785132,684264.00
07/22/2019 04:45,2,0.000,ALERT,212.83,299.67,59.990,1563785105,"201051344000469","174011545737251",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,1360692.9,1360692.9,8954,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785134,684265.00
07/22/2019 04:45,2,0.000,ALERT,213.06,299.07,60.012,1563785105,"201051344000585","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1386003.7,1386003.7,8941,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785136,684266.00
07/22/2019 04:45,2,0.000,ALERT,213.29,299.97,60.006,1563785105,"201051344000853","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1383476.3,1383476.3,8953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785138,684267.00
07/22/2019 04:45,2,0.000,ALERT,213.06,298.77,60.017,1563785105,"201051344001145","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1384990.5,1384990.5,8970,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785140,684268.00
07/22/2019 04:45,2,0.000,ALERT,213.06,298.47,59.996,1563785105,"201051344000438","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1378491.8,1378491.8,8943,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785142,684269.00
07/22/2019 04:45,2,0.000,ALERT,212.61,298.47,60.012,1563785105,"201051344001135","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1366042.0,1366042.0,8939,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785144,684270.00
07/22/2019 04:45,2,0.000,ALERT,212.83,299.97,60.022,1563785105,"201051344000983","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1381695.0,1381695.0,8946,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785145,684271.00
07/22/2019 04:45,2,0.000,ALERT,212.83,298.47,60.017,1563785105,"201051344001203","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1374073.5,1374073.5,8959,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785147,684272.00
07/22/2019 04:45,2,0.000,ALERT,212.83,299.07,60.028,1563785105,"201051344001230","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1368675.5,1368675.5,8979,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785149,684273.00
07/22/2019 04:45,2,0.000,ALERT,212.38,298.47,60.012,1563785105,"201051344000646","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1362653.5,1362653.5,8960,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785151,684274.00
07/22/2019 04:45,2,0.000,ALERT,213.06,299.67,59.975,1563785105,"201051344000867","174011545737251",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,1358894.2,1358894.2,8952,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785153,684275.00
07/22/2019 04:45,2,0.000,ALERT,213.29,299.37,59.975,1563785105,"201051344000633","174011545737251",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,1355737.7,1355737.7,8962,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785154,684276.00
07/22/2019 04:45,2,0.000,ALERT,212.38,298.77,60.022,1563785105,"201051344000955","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1383378.2,1383378.2,8955,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785156,684277.00
07/22/2019 04:45,2,0.000,ALERT,212.83,299.67,60.006,1563785105,"201051344000648","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1369425.2,1369425.2,8943,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785158,684278.00
07/22/2019 04:45,2,0.000,ALERT,213.06,299.37,60.017,1563785105,"201051344000645","174011545737251",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,1375100.1,1375100.1,8949,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563785160,684279.00
07/22/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1563785105,"201051344000569","174011545737251",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,1392202.3,1392202.3,8948,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563785162,684280.00
07/22/2019 04:45,2,0.000,ALERT,212.83,299.37,60.006,1563785105,"179051228000119","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,178374.7,178374.7,9033,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563785163,684281.00
07/22/2019 05:00,2,0.000,ALERT,210.57,296.36,60.017,1563786004,"201051344000579","174011545737251",0.00,14.30,0,295.46,302.37,0.0,0.0,0.000,1393624.3,1393624.3,8954,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786006,684282.00
07/22/2019 05:00,2,0.000,ALERT,211.03,294.26,60.012,1563786004,"201051344001025","174011545737251",0.00,13.70,0,293.66,300.87,0.0,0.0,0.000,1378645.1,1378645.1,8947,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786008,684283.00
07/22/2019 05:00,2,0.000,ALERT,211.03,295.16,60.017,1563786004,"201051344001093","174011545737251",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,1360521.6,1360521.6,8971,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786010,684284.00
07/22/2019 05:00,2,0.000,ALERT,211.25,297.26,60.017,1563786004,"201051344000458","174011545737251",0.00,15.00,0,295.16,302.68,0.0,0.0,0.000,1374294.4,1374294.4,8939,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786012,684285.00
07/22/2019 05:00,2,0.000,ALERT,211.25,295.76,60.006,1563786004,"201051344000890","174011545737251",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,1375789.1,1375789.1,8952,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786014,684286.00
07/22/2019 05:00,2,0.000,ALERT,211.25,296.96,60.017,1563786004,"201051344000988","174011545737251",0.00,14.30,0,292.46,301.47,0.0,0.0,0.000,1045363.8,1045363.8,8954,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786016,684287.00
07/22/2019 05:00,2,0.000,ALERT,211.70,296.06,60.017,1563786004,"201051344000582","174011545737251",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,1352990.7,1352990.7,8942,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786017,684288.00
07/22/2019 05:00,2,0.000,ALERT,211.25,297.87,60.017,1563786004,"201051344000868","174011545737251",0.00,14.00,0,295.46,302.37,0.0,0.0,0.000,1360942.9,1360942.9,8943,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786019,684289.00
07/22/2019 05:00,2,0.000,ALERT,211.70,297.57,60.038,1563786004,"201051344000576","174011545737251",0.00,14.00,0,294.56,301.77,0.0,0.0,0.000,1377104.3,1377104.3,8967,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786021,684290.00
07/22/2019 05:00,2,0.000,ALERT,211.25,296.96,60.012,1563786004,"201051344001158","174011545737251",0.00,13.70,0,294.26,301.47,0.0,0.0,0.000,1354559.2,1354559.2,8942,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786023,684291.00
07/22/2019 05:00,2,0.000,ALERT,211.25,294.56,60.006,1563786004,"201051344000917","174011545737251",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,1370142.7,1370142.7,8968,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786025,684292.00
07/22/2019 05:00,2,0.000,ALERT,211.03,294.26,60.006,1563786004,"201051344000417","174011545737251",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,1083304.0,1083304.0,8973,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786027,684293.00
07/22/2019 05:00,2,0.000,ALERT,211.48,295.16,60.006,1563786004,"201051344000685","174011545737251",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,1376193.7,1376193.7,8952,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786028,684294.00
07/22/2019 05:00,2,0.000,ALERT,211.25,294.56,60.012,1563786004,"201051344000651","174011545737251",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,1370514.5,1370514.5,8947,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786030,684295.00
07/22/2019 05:00,2,0.000,ALERT,211.03,297.57,60.049,1563786004,"201051344000594","174011545737251",0.00,14.00,0,294.86,302.37,0.0,0.0,0.000,1380562.3,1380562.3,8948,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786032,684296.00
07/22/2019 05:00,2,0.000,ALERT,211.25,296.96,60.012,1563786004,"201051344000469","174011545737251",0.00,13.30,0,293.96,301.47,0.0,0.0,0.000,1360692.9,1360692.9,8956,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786034,684297.00
07/22/2019 05:00,2,0.000,ALERT,211.25,295.46,59.996,1563786004,"201051344000585","174011545737251",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,1386003.7,1386003.7,8943,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786036,684298.00
07/22/2019 05:00,2,0.000,ALERT,211.70,296.66,60.012,1563786004,"201051344000853","174011545737251",0.00,14.00,0,294.86,302.07,0.0,0.0,0.000,1383476.3,1383476.3,8955,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786038,684299.00
07/22/2019 05:00,2,0.000,ALERT,211.25,295.16,60.006,1563786004,"201051344001145","174011545737251",0.00,14.00,0,294.26,301.17,0.0,0.0,0.000,1384990.5,1384990.5,8972,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786039,684300.00
07/22/2019 05:00,2,0.000,ALERT,211.03,294.86,60.012,1563786004,"201051344000438","174011545737251",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,1378491.8,1378491.8,8945,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786041,684301.00
07/22/2019 05:00,2,0.000,ALERT,210.57,294.56,59.985,1563786004,"201051344001135","174011545737251",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,1366042.0,1366042.0,8941,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786043,684302.00
07/22/2019 05:00,2,0.000,ALERT,211.03,296.66,59.996,1563786004,"201051344000983","174011545737251",0.00,14.30,0,295.16,302.37,0.0,0.0,0.000,1381695.0,1381695.0,8948,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786045,684303.00
07/22/2019 05:00,2,0.000,ALERT,210.80,294.56,60.012,1563786004,"201051344001203","174011545737251",0.00,14.00,0,293.66,301.77,0.0,0.0,0.000,1374073.5,1374073.5,8961,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786047,684304.00
07/22/2019 05:00,2,0.000,ALERT,210.80,295.46,60.001,1563786004,"201051344001230","174011545737251",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,1368675.5,1368675.5,8981,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786049,684305.00
07/22/2019 05:00,2,0.000,ALERT,210.57,294.56,60.001,1563786004,"201051344000646","174011545737251",0.00,13.70,0,293.06,299.97,0.0,0.0,0.000,1362653.5,1362653.5,8962,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786051,684306.00
07/22/2019 05:00,2,0.000,ALERT,211.25,296.66,60.001,1563786004,"201051344000867","174011545737251",0.00,14.70,0,294.86,302.07,0.0,0.0,0.000,1358894.2,1358894.2,8954,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786052,684307.00
07/22/2019 05:00,2,0.000,ALERT,211.70,296.66,60.038,1563786004,"201051344000633","174011545737251",0.00,14.00,0,293.06,301.17,0.0,0.0,0.000,1355737.7,1355737.7,8964,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786054,684308.00
07/22/2019 05:00,2,0.000,ALERT,210.57,295.16,59.980,1563786004,"201051344000955","174011545737251",0.00,14.00,0,293.96,300.27,0.0,0.0,0.000,1383378.2,1383378.2,8957,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786056,684309.00
07/22/2019 05:00,2,0.000,ALERT,211.25,296.06,59.996,1563786004,"201051344000648","174011545737251",0.00,13.70,0,294.26,301.77,0.0,0.0,0.000,1369425.2,1369425.2,8945,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786058,684310.00
07/22/2019 05:00,2,0.000,ALERT,211.48,296.36,60.006,1563786004,"201051344000645","174011545737251",0.00,14.70,0,294.86,301.77,0.0,0.0,0.000,1375100.1,1375100.1,8951,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786060,684311.00
07/22/2019 05:00,2,0.000,ALERT,211.03,297.57,59.996,1563786004,"201051344000569","174011545737251",0.00,14.30,0,295.46,302.37,0.0,0.0,0.000,1392202.3,1392202.3,8950,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786061,684312.00
07/22/2019 05:00,2,0.000,ALERT,211.25,296.36,60.001,1563786004,"179051228000119","174011545737251",0.00,15.80,0,293.66,301.17,0.0,0.0,0.000,178374.7,178374.7,9035,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563786063,684313.00
07/22/2019 05:15,2,0.000,ALERT,212.38,298.77,60.043,1563786904,"201051344000579","174011545737251",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,1393624.3,1393624.3,8956,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786906,684314.00
07/22/2019 05:15,2,0.000,ALERT,212.16,295.76,60.043,1563786904,"201051344001025","174011545737251",0.00,13.30,0,292.46,298.17,0.0,0.0,0.000,1378645.1,1378645.1,8949,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786908,684315.00
07/22/2019 05:15,2,0.000,ALERT,212.38,296.06,60.043,1563786904,"201051344001093","174011545737251",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,1360521.6,1360521.6,8973,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786910,684316.00
07/22/2019 05:15,2,0.000,ALERT,212.38,298.17,60.038,1563786904,"201051344000458","174011545737251",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,1374294.4,1374294.4,8941,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786912,684317.00
07/22/2019 05:15,2,0.000,ALERT,212.16,296.66,60.033,1563786904,"201051344000890","174011545737251",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,1375789.1,1375789.1,8954,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786914,684318.00
07/22/2019 05:15,2,0.000,ALERT,212.16,297.87,60.038,1563786904,"201051344000988","174011545737251",0.00,14.00,0,292.46,299.67,0.0,0.0,0.000,1045363.8,1045363.8,8956,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786916,684319.00
07/22/2019 05:15,2,0.000,ALERT,212.61,296.96,60.049,1563786904,"201051344000582","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1352990.7,1352990.7,8944,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786918,684320.00
07/22/2019 05:15,2,0.000,ALERT,212.38,298.77,60.043,1563786904,"201051344000868","174011545737251",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,1360942.9,1360942.9,8945,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786919,684321.00
07/22/2019 05:15,2,0.000,ALERT,212.83,298.77,60.043,1563786904,"201051344000576","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1377104.3,1377104.3,8969,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786921,684322.00
07/22/2019 05:15,2,0.000,ALERT,212.38,297.57,60.043,1563786904,"201051344001158","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1354559.2,1354559.2,8944,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786923,684323.00
07/22/2019 05:15,2,0.000,ALERT,212.38,295.76,60.006,1563786904,"201051344000917","174011545737251",0.00,15.00,0,291.25,296.96,0.0,0.0,0.000,1370142.7,1370142.7,8970,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786925,684324.00
07/22/2019 05:15,2,0.000,ALERT,212.38,295.46,60.038,1563786904,"201051344000417","174011545737251",0.00,14.00,0,292.16,296.96,0.0,0.0,0.000,1083304.0,1083304.0,8975,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786927,684325.00
07/22/2019 05:15,2,0.000,ALERT,212.61,296.06,60.033,1563786904,"201051344000685","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1376193.7,1376193.7,8954,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786928,684326.00
07/22/2019 05:15,2,0.000,ALERT,212.38,295.46,60.028,1563786904,"201051344000651","174011545737251",0.00,13.00,0,292.76,296.96,0.0,0.0,0.000,1370514.5,1370514.5,8949,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786930,684327.00
07/22/2019 05:15,2,0.000,ALERT,212.16,298.47,60.028,1563786904,"201051344000594","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1380562.3,1380562.3,8950,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786932,684328.00
07/22/2019 05:15,2,0.000,ALERT,212.38,297.87,60.038,1563786904,"201051344000469","174011545737251",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,1360692.9,1360692.9,8958,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786934,684329.00
07/22/2019 05:15,2,0.000,ALERT,212.38,296.06,60.038,1563786904,"201051344000585","174011545737251",0.00,14.00,0,292.16,297.57,0.0,0.0,0.000,1386003.7,1386003.7,8945,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786936,684330.00
07/22/2019 05:15,2,0.000,ALERT,212.61,297.57,60.038,1563786904,"201051344000853","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1383476.3,1383476.3,8957,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786937,684331.00
07/22/2019 05:15,2,0.000,ALERT,212.38,296.36,60.022,1563786904,"201051344001145","174011545737251",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,1384990.5,1384990.5,8974,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786939,684332.00
07/22/2019 05:15,2,0.000,ALERT,212.38,295.76,60.012,1563786904,"201051344000438","174011545737251",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,1378491.8,1378491.8,8947,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786941,684333.00
07/22/2019 05:15,2,0.000,ALERT,211.93,295.76,60.022,1563786904,"201051344001135","174011545737251",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,1366042.0,1366042.0,8943,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786943,684334.00
07/22/2019 05:15,2,0.000,ALERT,212.16,297.87,60.059,1563786904,"201051344000983","174011545737251",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,1381695.0,1381695.0,8950,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786945,684335.00
07/22/2019 05:15,2,0.000,ALERT,212.16,295.46,60.022,1563786904,"201051344001203","174011545737251",0.00,13.70,0,292.76,299.07,0.0,0.0,0.000,1374073.5,1374073.5,8963,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786947,684336.00
07/22/2019 05:15,2,0.000,ALERT,211.93,296.06,60.028,1563786904,"201051344001230","174011545737251",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,1368675.5,1368675.5,8983,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786949,684337.00
07/22/2019 05:15,2,0.000,ALERT,211.70,295.76,60.028,1563786904,"201051344000646","174011545737251",0.00,13.70,0,291.85,297.26,0.0,0.0,0.000,1362653.5,1362653.5,8964,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786950,684338.00
07/22/2019 05:15,2,0.000,ALERT,212.61,298.17,60.022,1563786904,"201051344000867","174011545737251",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,1358894.2,1358894.2,8956,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786952,684339.00
07/22/2019 05:15,2,0.000,ALERT,212.83,297.57,60.028,1563786904,"201051344000633","174011545737251",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,1355737.7,1355737.7,8966,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786954,684340.00
07/22/2019 05:15,2,0.000,ALERT,211.70,296.06,60.022,1563786904,"201051344000955","174011545737251",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,1383378.2,1383378.2,8959,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786956,684341.00
07/22/2019 05:15,2,0.000,ALERT,212.38,297.26,60.028,1563786904,"201051344000648","174011545737251",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,1369425.2,1369425.2,8947,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786958,684342.00
07/22/2019 05:15,2,0.000,ALERT,212.61,297.87,60.022,1563786904,"201051344000645","174011545737251",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,1375100.1,1375100.1,8953,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563786959,684343.00
07/22/2019 05:15,2,0.000,ALERT,212.16,297.87,60.043,1563786904,"201051344000569","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1392202.3,1392202.3,8952,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563786961,684344.00
07/22/2019 05:15,2,0.000,ALERT,212.38,297.57,60.022,1563786904,"179051228000119","174011545737251",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,178374.7,178374.7,9037,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563786963,684345.00
07/22/2019 05:30,2,0.000,ALERT,212.16,298.47,59.996,1563787804,"201051344000579","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1393624.3,1393624.3,8958,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787806,684346.00
07/22/2019 05:30,2,0.000,ALERT,211.93,295.46,60.001,1563787804,"201051344001025","174011545737251",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,1378645.1,1378645.1,8951,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787808,684347.00
07/22/2019 05:30,2,0.000,ALERT,212.16,296.06,60.001,1563787804,"201051344001093","174011545737251",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,1360521.6,1360521.6,8975,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787810,684348.00
07/22/2019 05:30,2,0.000,ALERT,212.16,297.87,59.964,1563787804,"201051344000458","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1374294.4,1374294.4,8943,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787811,684349.00
07/22/2019 05:30,2,0.000,ALERT,211.93,296.36,59.996,1563787804,"201051344000890","174011545737251",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,1375789.1,1375789.1,8956,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787813,684350.00
07/22/2019 05:30,2,0.000,ALERT,211.93,297.57,59.990,1563787804,"201051344000988","174011545737251",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,1045363.8,1045363.8,8958,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787815,684351.00
07/22/2019 05:30,2,0.000,ALERT,212.61,296.96,59.985,1563787804,"201051344000582","174011545737251",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,1352990.7,1352990.7,8946,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787817,684352.00
07/22/2019 05:30,2,0.000,ALERT,212.16,298.47,59.996,1563787804,"201051344000868","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1360942.9,1360942.9,8947,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787819,684353.00
07/22/2019 05:30,2,0.000,ALERT,212.61,298.17,59.990,1563787804,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1377104.3,1377104.3,8971,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787821,684354.00
07/22/2019 05:30,2,0.000,ALERT,212.16,297.57,60.001,1563787804,"201051344001158","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1354559.2,1354559.2,8946,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787822,684355.00
07/22/2019 05:30,2,0.000,ALERT,212.38,295.46,60.033,1563787804,"201051344000917","174011545737251",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,1370142.7,1370142.7,8972,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787824,684356.00
07/22/2019 05:30,2,0.000,ALERT,212.38,295.46,59.996,1563787804,"201051344000417","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1083304.0,1083304.0,8977,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787826,684357.00
07/22/2019 05:30,2,0.000,ALERT,212.61,296.06,60.001,1563787804,"201051344000685","174011545737251",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,1376193.7,1376193.7,8956,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787828,684358.00
07/22/2019 05:30,2,0.000,ALERT,212.38,295.46,60.001,1563787804,"201051344000651","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1370514.5,1370514.5,8951,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787830,684359.00
07/22/2019 05:30,2,0.000,ALERT,211.93,298.47,59.996,1563787804,"201051344000594","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1380562.3,1380562.3,8952,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787831,684360.00
07/22/2019 05:30,2,0.000,ALERT,212.16,297.57,59.996,1563787804,"201051344000469","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1360692.9,1360692.9,8960,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787833,684361.00
07/22/2019 05:30,2,0.000,ALERT,212.38,296.06,59.975,1563787804,"201051344000585","174011545737251",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,1386003.7,1386003.7,8947,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787835,684362.00
07/22/2019 05:30,2,0.000,ALERT,212.61,297.57,59.990,1563787804,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1383476.3,1383476.3,8959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787837,684363.00
07/22/2019 05:30,2,0.000,ALERT,212.38,296.36,59.996,1563787804,"201051344001145","174011545737251",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,1384990.5,1384990.5,8976,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787839,684364.00
07/22/2019 05:30,2,0.000,ALERT,212.38,295.76,60.001,1563787804,"201051344000438","174011545737251",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1378491.8,1378491.8,8949,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787841,684365.00
07/22/2019 05:30,2,0.000,ALERT,211.93,296.06,60.001,1563787804,"201051344001135","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1366042.0,1366042.0,8945,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787842,684366.00
