ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 05:30,2,0.000,ALERT,212.16,298.17,60.001,1563787804,"201051344000983","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1381695.0,1381695.0,8952,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787844,684367.00
07/22/2019 05:30,2,0.000,ALERT,212.38,295.46,60.006,1563787804,"201051344001203","174011545737251",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,1374073.5,1374073.5,8965,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787846,684368.00
07/22/2019 05:30,2,0.000,ALERT,212.16,296.06,59.990,1563787804,"201051344001230","174011545737251",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,1368675.5,1368675.5,8985,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787848,684369.00
07/22/2019 05:30,2,0.000,ALERT,211.93,295.76,59.964,1563787804,"201051344000646","174011545737251",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,1362653.5,1362653.5,8966,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787850,684370.00
07/22/2019 05:30,2,0.000,ALERT,212.38,297.57,60.012,1563787804,"201051344000867","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1358894.2,1358894.2,8958,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787851,684371.00
07/22/2019 05:30,2,0.000,ALERT,212.83,297.26,60.043,1563787804,"201051344000633","174011545737251",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1355737.7,1355737.7,8968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787854,684372.00
07/22/2019 05:30,2,0.000,ALERT,211.70,295.76,60.017,1563787804,"201051344000955","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1383378.2,1383378.2,8961,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787855,684373.00
07/22/2019 05:30,2,0.000,ALERT,212.38,296.96,60.012,1563787804,"201051344000648","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1369425.2,1369425.2,8949,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787857,684374.00
07/22/2019 05:30,2,0.000,ALERT,212.61,297.57,60.006,1563787804,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1375100.1,1375100.1,8955,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563787859,684375.00
07/22/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1563787804,"201051344000569","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1392202.3,1392202.3,8954,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563787861,684376.00
07/22/2019 05:30,2,0.000,ALERT,212.38,297.26,60.038,1563787804,"179051228000119","174011545737251",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,178374.7,178374.7,9039,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563787863,684377.00
07/22/2019 05:45,2,0.000,ALERT,211.25,297.57,59.996,1563788703,"201051344000579","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1393624.3,1393624.3,8960,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788706,684378.00
07/22/2019 05:45,2,0.000,ALERT,210.57,293.96,60.028,1563788703,"201051344001025","174011545737251",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,1378645.1,1378645.1,8953,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788707,684379.00
07/22/2019 05:45,2,0.000,ALERT,210.80,294.56,60.001,1563788703,"201051344001093","174011545737251",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,1360521.6,1360521.6,8977,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788709,684380.00
07/22/2019 05:45,2,0.000,ALERT,211.25,296.36,60.022,1563788703,"201051344000458","174011545737251",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,1374294.4,1374294.4,8945,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788711,684381.00
07/22/2019 05:45,2,0.000,ALERT,210.80,295.16,60.017,1563788703,"201051344000890","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1375789.1,1375789.1,8958,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788713,684382.00
07/22/2019 05:45,2,0.000,ALERT,211.25,296.36,60.017,1563788703,"201051344000988","174011545737251",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,1045363.8,1045363.8,8960,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788715,684383.00
07/22/2019 05:45,2,0.000,ALERT,211.25,295.76,60.012,1563788703,"201051344000582","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1352990.7,1352990.7,8948,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788716,684384.00
07/22/2019 05:45,2,0.000,ALERT,211.48,297.26,60.022,1563788703,"201051344000868","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1360942.9,1360942.9,8949,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788718,684385.00
07/22/2019 05:45,2,0.000,ALERT,211.93,296.96,60.059,1563788703,"201051344000576","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1377104.3,1377104.3,8973,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788720,684386.00
07/22/2019 05:45,2,0.000,ALERT,211.48,296.96,60.028,1563788703,"201051344001158","174011545737251",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,1354559.2,1354559.2,8948,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788722,684387.00
07/22/2019 05:45,2,0.000,ALERT,210.80,294.26,60.028,1563788703,"201051344000917","174011545737251",0.00,14.70,0,291.85,296.66,0.0,0.0,0.000,1370142.7,1370142.7,8974,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788724,684388.00
07/22/2019 05:45,2,0.000,ALERT,210.80,293.96,60.022,1563788703,"201051344000417","174011545737251",0.00,13.70,0,292.76,296.66,0.0,0.0,0.000,1083304.0,1083304.0,8979,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788726,684389.00
07/22/2019 05:45,2,0.000,ALERT,211.25,294.86,60.038,1563788703,"201051344000685","174011545737251",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,1376193.7,1376193.7,8958,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788727,684390.00
07/22/2019 05:45,2,0.000,ALERT,211.70,295.46,59.985,1563788703,"201051344000651","174011545737251",0.00,13.00,0,292.76,296.96,0.0,0.0,0.000,1370514.5,1370514.5,8953,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788729,684391.00
07/22/2019 05:45,2,0.000,ALERT,211.48,298.17,60.028,1563788703,"201051344000594","174011545737251",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,1380562.3,1380562.3,8954,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788731,684392.00
07/22/2019 05:45,2,0.000,ALERT,211.93,297.26,60.033,1563788703,"201051344000469","174011545737251",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,1360692.9,1360692.9,8962,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788733,684393.00
07/22/2019 05:45,2,0.000,ALERT,211.93,296.66,60.033,1563788703,"201051344000585","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,1386003.7,1386003.7,8949,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788735,684394.00
07/22/2019 05:45,2,0.000,ALERT,212.38,297.26,60.038,1563788703,"201051344000853","174011545737251",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1383476.3,1383476.3,8961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788737,684395.00
07/22/2019 05:45,2,0.000,ALERT,211.93,296.66,60.012,1563788703,"201051344001145","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1384990.5,1384990.5,8978,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788738,684396.00
07/22/2019 05:45,2,0.000,ALERT,211.93,296.36,60.043,1563788703,"201051344000438","174011545737251",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,1378491.8,1378491.8,8951,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788740,684397.00
07/22/2019 05:45,2,0.000,ALERT,211.48,296.36,60.043,1563788703,"201051344001135","174011545737251",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,1366042.0,1366042.0,8947,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788742,684398.00
07/22/2019 05:45,2,0.000,ALERT,211.70,297.57,60.049,1563788703,"201051344000983","174011545737251",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,1381695.0,1381695.0,8954,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788744,684399.00
07/22/2019 05:45,2,0.000,ALERT,211.93,296.06,60.038,1563788703,"201051344001203","174011545737251",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,1374073.5,1374073.5,8967,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788746,684400.00
07/22/2019 05:45,2,0.000,ALERT,211.70,296.66,60.049,1563788703,"201051344001230","174011545737251",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,1368675.5,1368675.5,8987,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788748,684401.00
07/22/2019 05:45,2,0.000,ALERT,211.48,296.36,60.054,1563788703,"201051344000646","174011545737251",0.00,13.70,0,292.46,297.26,0.0,0.0,0.000,1362653.5,1362653.5,8968,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788750,684402.00
07/22/2019 05:45,2,0.000,ALERT,212.16,297.57,60.070,1563788703,"201051344000867","174011545737251",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,1358894.2,1358894.2,8960,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788752,684403.00
07/22/2019 05:45,2,0.000,ALERT,212.38,296.66,60.049,1563788703,"201051344000633","174011545737251",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,1355737.7,1355737.7,8970,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788754,684404.00
07/22/2019 05:45,2,0.000,ALERT,211.25,296.36,60.065,1563788703,"201051344000955","174011545737251",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,1383378.2,1383378.2,8963,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788755,684405.00
07/22/2019 05:45,2,0.000,ALERT,211.93,296.36,60.012,1563788703,"201051344000648","174011545737251",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,1369425.2,1369425.2,8951,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788757,684406.00
07/22/2019 05:45,2,0.000,ALERT,212.16,297.26,60.049,1563788703,"201051344000645","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1375100.1,1375100.1,8957,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563788759,684407.00
07/22/2019 05:45,2,0.000,ALERT,211.70,297.87,60.065,1563788703,"201051344000569","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1392202.3,1392202.3,8956,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563788761,684408.00
07/22/2019 05:45,2,0.000,ALERT,212.16,296.96,60.049,1563788703,"179051228000119","174011545737251",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,178374.7,178374.7,9041,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563788763,684409.00
07/22/2019 06:00,2,0.000,ALERT,211.70,297.57,60.012,1563789604,"201051344000579","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1393624.3,1393624.3,8962,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789606,684410.00
07/22/2019 06:00,2,0.000,ALERT,211.70,295.46,60.012,1563789604,"201051344001025","174011545737251",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,1378645.1,1378645.1,8955,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789608,684411.00
07/22/2019 06:00,2,0.000,ALERT,211.93,296.06,60.006,1563789604,"201051344001093","174011545737251",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,1360521.6,1360521.6,8979,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789610,684412.00
07/22/2019 06:00,2,0.000,ALERT,211.70,297.26,60.001,1563789604,"201051344000458","174011545737251",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,1374294.4,1374294.4,8947,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789612,684413.00
07/22/2019 06:00,2,0.000,ALERT,211.70,296.36,60.001,1563789604,"201051344000890","174011545737251",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,1375789.1,1375789.1,8960,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789614,684414.00
07/22/2019 06:00,2,0.000,ALERT,211.70,296.96,59.990,1563789604,"201051344000988","174011545737251",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,1045363.8,1045363.8,8962,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789615,684415.00
07/22/2019 06:00,2,0.000,ALERT,212.16,296.66,59.996,1563789604,"201051344000582","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1352990.7,1352990.7,8950,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789617,684416.00
07/22/2019 06:00,2,0.000,ALERT,211.70,297.57,59.985,1563789604,"201051344000868","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1360942.9,1360942.9,8951,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789619,684417.00
07/22/2019 06:00,2,0.000,ALERT,212.16,297.57,59.985,1563789604,"201051344000576","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1377104.3,1377104.3,8975,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789621,684418.00
07/22/2019 06:00,2,0.000,ALERT,211.93,296.96,59.948,1563789604,"201051344001158","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1354559.2,1354559.2,8950,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789623,684419.00
07/22/2019 06:00,2,0.000,ALERT,211.93,295.46,60.001,1563789604,"201051344000917","174011545737251",0.00,14.70,0,291.25,296.96,0.0,0.0,0.000,1370142.7,1370142.7,8976,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789625,684420.00
07/22/2019 06:00,2,0.000,ALERT,211.93,295.46,59.996,1563789604,"201051344000417","174011545737251",0.00,13.70,0,292.16,296.96,0.0,0.0,0.000,1083304.0,1083304.0,8981,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789626,684421.00
07/22/2019 06:00,2,0.000,ALERT,211.93,295.76,59.990,1563789604,"201051344000685","174011545737251",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,1376193.7,1376193.7,8960,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789628,684422.00
07/22/2019 06:00,2,0.000,ALERT,211.93,295.16,59.985,1563789604,"201051344000651","174011545737251",0.00,13.00,0,293.66,297.26,0.0,0.0,0.000,1370514.5,1370514.5,8955,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789630,684423.00
07/22/2019 06:00,2,0.000,ALERT,211.48,297.87,60.001,1563789604,"201051344000594","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1380562.3,1380562.3,8956,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789632,684424.00
07/22/2019 06:00,2,0.000,ALERT,211.93,296.96,59.985,1563789604,"201051344000469","174011545737251",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,1360692.9,1360692.9,8964,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789634,684425.00
07/22/2019 06:00,2,0.000,ALERT,212.16,296.36,59.985,1563789604,"201051344000585","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1386003.7,1386003.7,8951,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789636,684426.00
07/22/2019 06:00,2,0.000,ALERT,212.38,296.96,59.964,1563789604,"201051344000853","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1383476.3,1383476.3,8963,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789637,684427.00
07/22/2019 06:00,2,0.000,ALERT,212.16,296.06,59.990,1563789604,"201051344001145","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1384990.5,1384990.5,8980,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789639,684428.00
07/22/2019 06:00,2,0.000,ALERT,211.93,295.76,59.985,1563789604,"201051344000438","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1378491.8,1378491.8,8953,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789641,684429.00
07/22/2019 06:00,2,0.000,ALERT,211.48,295.76,59.985,1563789604,"201051344001135","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1366042.0,1366042.0,8949,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789643,684430.00
07/22/2019 06:00,2,0.000,ALERT,211.93,297.57,59.985,1563789604,"201051344000983","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1381695.0,1381695.0,8956,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789645,684431.00
07/22/2019 06:00,2,0.000,ALERT,211.93,295.76,60.028,1563789604,"201051344001203","174011545737251",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1374073.5,1374073.5,8969,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789646,684432.00
07/22/2019 06:00,2,0.000,ALERT,211.70,296.36,59.985,1563789604,"201051344001230","174011545737251",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,1368675.5,1368675.5,8989,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789648,684433.00
07/22/2019 06:00,2,0.000,ALERT,211.48,295.76,59.990,1563789604,"201051344000646","174011545737251",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,1362653.5,1362653.5,8970,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789650,684434.00
07/22/2019 06:00,2,0.000,ALERT,212.16,296.96,59.990,1563789604,"201051344000867","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1358894.2,1358894.2,8962,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789652,684435.00
07/22/2019 06:00,2,0.000,ALERT,212.38,296.66,59.985,1563789604,"201051344000633","174011545737251",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,1355737.7,1355737.7,8972,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563789654,684436.00
07/22/2019 06:00,2,0.000,ALERT,211.48,296.06,60.033,1563789604,"201051344000955","174011545737251",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,1383378.2,1383378.2,8965,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789656,684437.00
07/22/2019 06:00,2,0.000,ALERT,211.93,296.66,59.932,1563789604,"201051344000648","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1369425.2,1369425.2,8953,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789658,684438.00
07/22/2019 06:00,2,0.000,ALERT,212.16,296.96,59.990,1563789604,"201051344000645","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1375100.1,1375100.1,8959,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789659,684439.00
07/22/2019 06:00,2,0.000,ALERT,211.70,297.57,59.996,1563789604,"201051344000569","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1392202.3,1392202.3,8958,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563789661,684440.00
07/22/2019 06:00,2,0.000,ALERT,212.16,296.66,59.990,1563789604,"179051228000119","174011545737251",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,178374.7,178374.7,9043,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563789663,684441.00
07/22/2019 06:15,2,0.000,ALERT,211.93,297.87,60.012,1563790504,"201051344000579","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1393624.3,1393624.3,8964,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790506,684442.00
07/22/2019 06:15,2,0.000,ALERT,212.16,296.36,60.012,1563790504,"201051344001025","174011545737251",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,1378645.1,1378645.1,8957,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790508,684443.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.66,60.033,1563790504,"201051344001093","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1360521.6,1360521.6,8981,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790510,684444.00
07/22/2019 06:15,2,0.000,ALERT,211.93,297.57,60.028,1563790504,"201051344000458","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1374294.4,1374294.4,8949,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790511,684445.00
07/22/2019 06:15,2,0.000,ALERT,212.16,297.26,59.975,1563790504,"201051344000890","174011545737251",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,1375789.1,1375789.1,8962,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790513,684446.00
07/22/2019 06:15,2,0.000,ALERT,211.93,297.26,60.033,1563790504,"201051344000988","174011545737251",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,1045363.8,1045363.8,8964,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790515,684447.00
07/22/2019 06:15,2,0.000,ALERT,212.61,297.57,60.038,1563790504,"201051344000582","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1352990.7,1352990.7,8952,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790517,684448.00
07/22/2019 06:15,2,0.000,ALERT,211.93,297.87,60.075,1563790504,"201051344000868","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1360942.9,1360942.9,8953,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790519,684449.00
07/22/2019 06:15,2,0.000,ALERT,212.38,297.87,59.990,1563790504,"201051344000576","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1377104.3,1377104.3,8977,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790520,684450.00
07/22/2019 06:15,2,0.000,ALERT,212.16,297.26,60.033,1563790504,"201051344001158","174011545737251",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,1354559.2,1354559.2,8952,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790522,684451.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.36,60.049,1563790504,"201051344000917","174011545737251",0.00,14.70,0,292.46,299.67,0.0,0.0,0.000,1370142.7,1370142.7,8978,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790524,684452.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.36,59.990,1563790504,"201051344000417","174011545737251",0.00,13.70,0,293.36,300.27,0.0,0.0,0.000,1083304.0,1083304.0,8983,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790526,684453.00
07/22/2019 06:15,2,0.000,ALERT,212.61,296.96,60.028,1563790504,"201051344000685","174011545737251",0.00,13.70,0,293.36,300.87,0.0,0.0,0.000,1376193.7,1376193.7,8962,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790528,684454.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.06,60.038,1563790504,"201051344000651","174011545737251",0.00,13.00,0,293.36,300.27,0.0,0.0,0.000,1370514.5,1370514.5,8957,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790530,684455.00
07/22/2019 06:15,2,0.000,ALERT,211.70,297.87,60.038,1563790504,"201051344000594","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1380562.3,1380562.3,8958,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790532,684456.00
07/22/2019 06:15,2,0.000,ALERT,212.16,297.26,60.033,1563790504,"201051344000469","174011545737251",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,1360692.9,1360692.9,8966,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790533,684457.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.96,60.033,1563790504,"201051344000585","174011545737251",0.00,14.00,0,293.36,300.27,0.0,0.0,0.000,1386003.7,1386003.7,8953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790535,684458.00
07/22/2019 06:15,2,0.000,ALERT,212.61,297.26,60.033,1563790504,"201051344000853","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1383476.3,1383476.3,8965,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790537,684459.00
07/22/2019 06:15,2,0.000,ALERT,212.61,297.26,60.054,1563790504,"201051344001145","174011545737251",0.00,13.70,0,293.96,302.07,0.0,0.0,0.000,1384990.5,1384990.5,8982,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790539,684460.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.66,59.996,1563790504,"201051344000438","174011545737251",0.00,13.30,0,293.96,301.17,0.0,0.0,0.000,1378491.8,1378491.8,8955,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790541,684461.00
07/22/2019 06:15,2,0.000,ALERT,211.93,296.66,60.033,1563790504,"201051344001135","174011545737251",0.00,13.70,0,293.96,301.47,0.0,0.0,0.000,1366042.0,1366042.0,8951,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790543,684462.00
07/22/2019 06:15,2,0.000,ALERT,211.93,297.57,60.065,1563790504,"201051344000983","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1381695.0,1381695.0,8958,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790544,684463.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.36,60.022,1563790504,"201051344001203","174011545737251",0.00,13.70,0,293.96,302.37,0.0,0.0,0.000,1374073.5,1374073.5,8971,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790546,684464.00
07/22/2019 06:15,2,0.000,ALERT,212.16,296.96,60.033,1563790504,"201051344001230","174011545737251",0.00,13.70,0,294.26,301.17,0.0,0.0,0.000,1368675.5,1368675.5,8991,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790548,684465.00
07/22/2019 06:15,2,0.000,ALERT,211.70,296.36,60.033,1563790504,"201051344000646","174011545737251",0.00,13.70,0,292.76,300.27,0.0,0.0,0.000,1362653.5,1362653.5,8972,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790550,684466.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.96,60.017,1563790504,"201051344000867","174011545737251",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1358894.2,1358894.2,8964,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790552,684467.00
07/22/2019 06:15,2,0.000,ALERT,212.61,296.66,60.043,1563790504,"201051344000633","174011545737251",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,1355737.7,1355737.7,8974,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790554,684468.00
07/22/2019 06:15,2,0.000,ALERT,211.93,296.36,60.028,1563790504,"201051344000955","174011545737251",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,1383378.2,1383378.2,8967,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790555,684469.00
07/22/2019 06:15,2,0.000,ALERT,212.16,296.66,60.059,1563790504,"201051344000648","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1369425.2,1369425.2,8955,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790557,684470.00
07/22/2019 06:15,2,0.000,ALERT,212.38,296.96,60.028,1563790504,"201051344000645","174011545737251",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,1375100.1,1375100.1,8961,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563790559,684471.00
07/22/2019 06:15,2,0.000,ALERT,212.16,297.87,60.028,1563790504,"201051344000569","174011545737251",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,1392202.3,1392202.3,8960,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563790561,684472.00
07/22/2019 06:15,2,0.000,ALERT,212.16,296.66,60.028,1563790504,"179051228000119","174011545737251",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,178374.7,178374.7,9045,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563790563,684473.00
07/22/2019 06:30,2,0.180,ALERT,211.70,297.57,60.017,1563791404,"201051344000579","174011545737251",22.44,14.30,0,295.76,299.67,4.1,2.1,0.000,1393624.4,1393624.4,8966,0,0,0,L,1122011218,1,120.65,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1563791406,684474.00
07/22/2019 06:30,2,0.139,ALERT,212.16,296.36,60.049,1563791404,"201051344001025","174011545737251",23.06,13.30,0,294.26,301.47,3.3,1.2,0.000,1378645.1,1378645.1,8959,0,0,0,L,1122011218,1,121.10,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563791408,684475.00
07/22/2019 06:30,2,0.176,ALERT,212.38,296.96,60.028,1563791404,"201051344001093","174011545737251",21.27,14.30,0,294.86,300.57,3.8,1.7,0.000,1360521.7,1360521.7,8983,0,0,0,L,1122011218,1,121.55,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563791410,684476.00
07/22/2019 06:30,2,0.145,ALERT,211.70,297.26,60.054,1563791404,"201051344000458","174011545737251",22.46,14.70,0,295.46,299.97,3.3,1.2,0.000,1374294.5,1374294.5,8951,0,0,0,L,1122011218,1,120.65,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791412,684477.00
07/22/2019 06:30,2,0.160,ALERT,212.16,297.87,60.033,1563791404,"201051344000890","174011545737251",22.50,14.00,0,294.86,302.07,3.7,1.6,0.000,1375789.2,1375789.2,8964,0,0,0,L,1122011218,1,121.78,120.88,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791414,684478.00
07/22/2019 06:30,2,0.105,ALERT,211.70,296.96,60.038,1563791404,"201051344000988","174011545737251",18.31,14.00,0,292.76,298.47,2.0,0.0,0.000,1045363.8,1045363.8,8966,0,0,0,L,1122011218,1,120.42,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1563791415,684479.00
07/22/2019 06:30,2,0.150,ALERT,212.61,297.87,60.033,1563791404,"201051344000582","174011545737251",21.69,13.30,0,295.46,301.47,3.4,1.3,0.000,1352990.7,1352990.7,8954,0,0,0,L,1122011218,1,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1563791417,684480.00
07/22/2019 06:30,2,0.150,ALERT,211.70,297.87,60.028,1563791404,"201051344000868","174011545737251",21.95,14.00,0,296.06,299.67,3.3,1.3,0.000,1360943.0,1360943.0,8955,0,0,0,L,1122011218,1,120.42,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1563791419,684481.00
07/22/2019 06:30,2,0.154,ALERT,212.16,297.26,60.017,1563791404,"201051344000576","174011545737251",21.51,14.00,0,295.46,299.07,3.4,1.3,0.000,1377104.3,1377104.3,8979,0,0,0,L,1122011218,1,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1563791421,684482.00
07/22/2019 06:30,2,0.137,ALERT,211.70,296.96,60.028,1563791404,"201051344001158","174011545737251",22.20,13.30,0,294.86,298.47,3.1,1.1,0.000,1354559.2,1354559.2,8954,0,0,0,L,1122011218,1,120.42,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1563791423,684483.00
07/22/2019 06:30,2,0.143,ALERT,212.61,296.66,60.033,1563791404,"201051344000917","174011545737251",21.21,14.70,0,293.66,298.17,3.1,1.0,0.000,1370142.7,1370142.7,8980,0,0,0,L,1122011218,1,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1563791425,684484.00
07/22/2019 06:30,2,0.174,ALERT,212.38,296.66,60.033,1563791404,"201051344000417","174011545737251",18.03,13.70,0,294.26,297.87,3.2,1.1,0.000,1083304.0,1083304.0,8985,0,0,0,L,1122011218,1,121.33,121.33,0600,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791427,684485.00
07/22/2019 06:30,2,0.131,ALERT,212.61,297.26,60.059,1563791404,"201051344000685","174011545737251",21.17,14.00,0,294.86,298.77,2.9,0.8,0.000,1376193.7,1376193.7,8964,0,0,0,L,1122011218,1,122.23,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1563791429,684486.00
07/22/2019 06:30,2,0.154,ALERT,212.38,296.36,60.033,1563791404,"201051344000651","174011545737251",22.50,13.00,0,294.26,298.47,3.5,1.5,0.000,1370514.6,1370514.6,8959,0,0,0,L,1122011218,1,122.01,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1563791431,684487.00
07/22/2019 06:30,2,0.146,ALERT,211.70,297.87,60.033,1563791404,"201051344000594","174011545737251",22.86,13.70,0,295.16,299.37,3.4,1.4,0.000,1380562.4,1380562.4,8960,0,0,0,L,1122011218,1,120.65,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1563791432,684488.00
07/22/2019 06:30,2,0.168,ALERT,211.48,296.66,60.028,1563791404,"201051344000469","174011545737251",23.00,13.30,0,294.56,299.07,3.9,1.9,0.000,1360693.0,1360693.0,8968,0,0,0,L,1122011218,1,120.20,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1563791434,684489.00
07/22/2019 06:30,2,0.164,ALERT,212.61,297.26,60.028,1563791404,"201051344000585","174011545737251",22.36,14.00,0,294.26,298.77,3.7,1.7,0.000,1386003.8,1386003.8,8955,0,0,0,L,1122011218,1,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1563791436,684490.00
07/22/2019 06:30,2,0.145,ALERT,212.38,296.96,60.028,1563791404,"201051344000853","174011545737251",20.81,14.00,0,295.46,299.07,3.1,1.0,0.000,1383476.3,1383476.3,8967,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1563791438,684491.00
07/22/2019 06:30,2,0.133,ALERT,212.61,297.26,60.022,1563791404,"201051344001145","174011545737251",21.97,13.70,0,295.16,299.37,3.0,1.0,0.000,1384990.6,1384990.6,8984,0,0,0,L,1122011218,1,121.55,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791440,684492.00
07/22/2019 06:30,2,0.160,ALERT,212.38,296.96,60.022,1563791404,"201051344000438","174011545737251",22.82,13.70,0,294.86,299.07,3.7,1.6,0.000,1378491.8,1378491.8,8957,0,0,0,L,1122011218,1,121.78,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563791442,684493.00
07/22/2019 06:30,2,0.158,ALERT,211.93,296.66,60.070,1563791404,"201051344001135","174011545737251",23.00,14.00,0,294.56,299.07,3.7,1.6,0.000,1366042.1,1366042.1,8953,0,0,0,L,1122011218,1,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1563791443,684494.00
07/22/2019 06:30,2,0.156,ALERT,211.70,297.26,60.028,1563791404,"201051344000983","174011545737251",22.70,14.00,0,295.46,299.37,3.6,1.6,0.000,1381695.1,1381695.1,8960,0,0,0,L,1122011218,1,120.65,121.55,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563791445,684495.00
07/22/2019 06:30,2,0.170,ALERT,212.38,296.66,60.038,1563791404,"201051344001203","174011545737251",19.32,13.70,0,294.56,300.27,3.3,1.3,0.000,1374073.6,1374073.6,8973,0,0,0,L,1122011218,1,122.01,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791447,684496.00
07/22/2019 06:30,2,0.154,ALERT,212.16,297.26,60.028,1563791404,"201051344001230","174011545737251",20.38,13.70,0,294.86,299.07,3.2,1.2,0.000,1368675.6,1368675.6,8993,0,0,0,L,1122011218,1,121.78,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1563791449,684497.00
07/22/2019 06:30,2,0.168,ALERT,211.70,296.66,59.996,1563791404,"201051344000646","174011545737251",20.65,13.70,0,293.96,298.47,3.5,1.5,0.000,1362653.5,1362653.5,8974,0,0,0,L,1122011218,1,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1563791451,684498.00
07/22/2019 06:30,2,0.148,ALERT,211.93,296.66,60.038,1563791404,"201051344000867","174011545737251",23.02,14.70,0,295.16,299.07,3.5,1.4,0.000,1358894.3,1358894.3,8966,0,0,0,L,1122011218,1,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563791453,684499.00
07/22/2019 06:30,2,0.150,ALERT,212.38,296.66,60.028,1563791404,"201051344000633","174011545737251",22.66,13.70,0,293.66,298.17,3.5,1.4,0.000,1355737.8,1355737.8,8976,0,0,0,L,1122011218,1,121.33,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791454,684500.00
07/22/2019 06:30,2,0.189,ALERT,211.93,296.96,59.990,1563791404,"201051344000955","174011545737251",20.08,14.00,0,294.56,298.77,3.9,1.8,0.000,1383378.3,1383378.3,8969,0,0,0,L,1122011218,1,121.10,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563791456,684501.00
07/22/2019 06:30,2,0.154,ALERT,211.70,296.36,60.070,1563791404,"201051344000648","174011545737251",22.86,13.30,0,294.86,298.77,3.6,1.5,0.000,1369425.3,1369425.3,8957,0,0,0,L,1122011218,1,120.42,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1563791458,684502.00
07/22/2019 06:30,2,0.150,ALERT,212.16,296.66,60.059,1563791404,"201051344000645","174011545737251",21.21,14.30,0,295.16,298.47,3.2,1.2,0.000,1375100.1,1375100.1,8963,0,0,0,L,1122011218,1,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1563791460,684503.00
07/22/2019 06:30,2,0.156,ALERT,211.70,297.57,60.065,1563791404,"201051344000569","174011545737251",22.44,14.00,0,296.06,299.67,3.5,1.5,0.000,1392202.4,1392202.4,8962,0,0,0,L,1122011218,1,120.20,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1563791462,684504.00
07/22/2019 06:30,2,0.205,ALERT,211.93,296.36,60.059,1563791404,"179051228000119","174011545737251",22.86,15.50,0,293.66,298.47,4.8,2.7,0.000,178374.9,178374.9,9047,0,0,0,L,46974696,1,120.65,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563791464,684505.00
07/22/2019 06:45,2,0.254,ACTIVE,211.70,333.63,60.033,1563792304,"201051344000579","174011545737251",27.63,15.30,0,296.06,345.66,7.2,5.0,0.013,1393625.3,1393625.3,8968,0,0,0,L,1122011218,1,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792305,684506.00
07/22/2019 06:45,2,0.182,ACTIVE,212.38,333.33,60.033,1563792304,"201051344001025","174011545737251",29.36,14.70,0,295.16,341.15,5.5,3.3,0.009,1378645.7,1378645.7,8961,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792306,684507.00
07/22/2019 06:45,2,0.248,ACTIVE,212.38,334.24,60.028,1563792304,"201051344001093","174011545737251",26.40,15.30,0,295.16,345.36,6.7,4.5,0.009,1360522.5,1360522.5,8985,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792307,684508.00
07/22/2019 06:45,2,0.221,ACTIVE,211.70,333.33,60.028,1563792304,"201051344000458","174011545737251",27.47,15.50,0,295.76,344.15,6.2,4.0,0.013,1374295.1,1374295.1,8953,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792308,684509.00
07/22/2019 06:45,2,0.234,ACTIVE,212.38,333.33,59.996,1563792304,"201051344000890","174011545737251",26.78,15.00,0,296.06,342.65,6.4,4.3,0.009,1375790.0,1375790.0,8966,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792309,684510.00
