ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 06:45,2,0.189,ACTIVE,211.70,335.14,60.017,1563792304,"201051344000988","174011545737251",17.97,15.00,0,293.06,346.56,3.5,1.4,0.009,1045363.9,1045363.9,8968,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792310,684511.00
07/22/2019 06:45,2,0.217,ACTIVE,213.06,334.54,60.033,1563792304,"201051344000582","174011545737251",27.17,14.30,0,296.06,346.86,6.0,3.8,0.013,1352991.3,1352991.3,8956,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792311,684512.00
07/22/2019 06:45,2,0.223,ACTIVE,211.93,333.63,60.028,1563792304,"201051344000868","174011545737251",26.98,15.00,0,295.76,343.25,6.1,3.9,0.013,1360943.6,1360943.6,8957,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792312,684513.00
07/22/2019 06:45,2,0.230,ACTIVE,212.38,334.84,60.017,1563792304,"201051344000576","174011545737251",26.76,15.00,0,295.16,350.17,6.3,4.1,0.009,1377105.0,1377105.0,8981,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792313,684514.00
07/22/2019 06:45,2,0.215,ACTIVE,211.93,333.33,60.033,1563792304,"201051344001158","174011545737251",26.28,14.70,0,294.56,345.96,5.7,3.6,0.013,1354559.8,1354559.8,8956,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792313,684515.00
07/22/2019 06:45,2,0.219,ACTIVE,212.61,334.54,60.038,1563792304,"201051344000917","174011545737251",25.86,15.50,0,293.66,346.26,5.8,3.6,0.013,1370143.3,1370143.3,8982,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792314,684516.00
07/22/2019 06:45,2,0.254,ALERT,212.61,333.93,60.038,1563792304,"201051344000417","174011545737251",18.07,14.70,0,294.26,349.56,4.7,2.6,0.004,1083304.5,1083304.5,8987,0,0,0,L,1122011218,1,121.55,121.33,0002,12,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792316,684517.00
07/22/2019 06:45,2,0.209,ACTIVE,212.83,334.54,60.012,1563792304,"201051344000685","174011545737251",26.18,14.70,0,295.46,348.36,5.5,3.4,0.009,1376194.3,1376194.3,8966,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792317,684518.00
07/22/2019 06:45,2,0.229,ACTIVE,212.61,334.24,60.038,1563792304,"201051344000651","174011545737251",26.60,14.00,0,295.16,347.16,6.2,4.0,0.013,1370515.3,1370515.3,8961,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792318,684519.00
07/22/2019 06:45,2,0.229,ACTIVE,211.70,333.33,60.038,1563792304,"201051344000594","174011545737251",27.19,15.00,0,294.86,345.36,6.3,4.2,0.009,1380563.1,1380563.1,8962,0,0,0,L,1122011218,1,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792319,684520.00
07/22/2019 06:45,2,0.232,ACTIVE,212.16,333.93,60.033,1563792304,"201051344000469","174011545737251",27.43,14.70,0,294.56,344.76,6.5,4.3,0.018,1360693.8,1360693.8,8970,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792320,684521.00
07/22/2019 06:45,2,0.209,ACTIVE,212.61,334.84,60.049,1563792304,"201051344000585","174011545737251",28.86,15.30,0,294.86,343.25,6.2,4.0,0.013,1386004.5,1386004.5,8957,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792321,684522.00
07/22/2019 06:45,2,0.229,ACTIVE,212.38,335.14,60.022,1563792304,"201051344000853","174011545737251",25.82,15.00,0,295.46,347.46,6.0,3.9,0.013,1383476.9,1383476.9,8969,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792322,684523.00
07/22/2019 06:45,2,0.201,ACTIVE,212.83,334.84,60.043,1563792304,"201051344001145","174011545737251",26.56,14.70,0,295.76,348.66,5.4,3.3,0.009,1384991.1,1384991.1,8986,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792323,684524.00
07/22/2019 06:45,2,0.229,ACTIVE,212.61,333.33,60.033,1563792304,"201051344000438","174011545737251",27.61,14.70,0,295.46,342.95,6.4,4.3,0.018,1378492.5,1378492.5,8959,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792324,684525.00
07/22/2019 06:45,2,0.225,ACTIVE,212.38,332.73,60.049,1563792304,"201051344001135","174011545737251",27.95,14.70,0,295.16,342.65,6.4,4.2,0.009,1366042.9,1366042.9,8955,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792325,684526.00
07/22/2019 06:45,2,0.234,ACTIVE,211.93,333.03,60.038,1563792304,"201051344000983","174011545737251",27.31,15.30,0,295.46,342.65,6.5,4.3,0.013,1381695.8,1381695.8,8962,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792325,684527.00
07/22/2019 06:45,2,0.227,ACTIVE,212.61,333.63,60.038,1563792304,"201051344001203","174011545737251",26.48,14.70,0,295.16,350.47,6.1,4.0,0.013,1374074.2,1374074.2,8975,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792326,684528.00
07/22/2019 06:45,2,0.223,ALERT,212.61,333.93,60.043,1563792304,"201051344001230","174011545737251",25.29,14.70,0,295.16,346.26,5.8,3.6,0.009,1368676.2,1368676.2,8995,0,0,0,L,1122011218,1,122.01,121.10,0002,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792328,684529.00
07/22/2019 06:45,2,0.225,ACTIVE,212.16,333.93,60.038,1563792304,"201051344000646","174011545737251",27.27,15.00,0,294.56,344.76,6.2,4.1,0.009,1362654.3,1362654.3,8976,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792329,684530.00
07/22/2019 06:45,2,0.223,ACTIVE,212.16,333.33,60.043,1563792304,"201051344000867","174011545737251",27.00,15.50,0,295.16,346.86,6.1,4.0,0.013,1358895.0,1358895.0,8968,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792330,684531.00
07/22/2019 06:45,2,0.232,ACTIVE,212.61,336.04,60.043,1563792304,"201051344000633","174011545737251",26.74,14.70,0,293.36,348.06,6.3,4.2,0.018,1355738.4,1355738.4,8978,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792331,684532.00
07/22/2019 06:45,2,0.242,ACTIVE,212.16,333.93,60.043,1563792304,"201051344000955","174011545737251",27.55,15.00,0,295.16,344.76,6.8,4.6,0.013,1383379.1,1383379.1,8971,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792332,684533.00
07/22/2019 06:45,2,0.230,ACTIVE,212.16,333.03,60.038,1563792304,"201051344000648","174011545737251",26.94,14.70,0,294.86,342.65,6.3,4.2,0.018,1369426.0,1369426.0,8959,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792333,684534.00
07/22/2019 06:45,2,0.203,ACTIVE,212.38,334.24,60.038,1563792304,"201051344000645","174011545737251",27.57,15.30,0,295.46,346.56,5.7,3.6,0.013,1375100.7,1375100.7,8965,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792334,684535.00
07/22/2019 06:45,2,0.215,ACTIVE,211.93,333.33,60.043,1563792304,"201051344000569","174011545737251",28.17,15.30,0,296.06,342.65,6.1,4.0,0.013,1392203.0,1392203.0,8964,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792335,684536.00
07/22/2019 06:45,2,0.262,ACTIVE,212.38,337.24,60.028,1563792304,"179051228000119","174011545737251",27.67,17.00,0,293.66,344.15,7.4,5.2,0.013,178375.8,178375.8,9049,0,0,0,L,46974696,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563792336,684537.00
07/22/2019 07:00,2,0.322,ACTIVE,212.16,334.24,60.017,1563793204,"201051344000579","174011545737251",28.55,15.80,0,319.21,346.56,9.3,7.1,0.035,1393626.8,1393626.8,8969,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793205,684538.00
07/22/2019 07:00,2,0.275,ACTIVE,212.61,333.63,60.017,1563793204,"201051344001025","174011545737251",28.88,15.50,0,310.49,351.07,8.1,5.9,0.031,1378646.9,1378646.9,8962,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793206,684539.00
07/22/2019 07:00,2,0.301,ALERT,212.83,334.54,60.017,1563793204,"201051344001093","174011545737251",28.21,16.00,0,296.06,339.04,8.6,6.4,0.022,1360523.8,1360523.8,8986,0,0,0,L,1122011218,1,121.78,121.55,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793208,684540.00
07/22/2019 07:00,2,0.299,ACTIVE,212.16,333.93,60.028,1563793204,"201051344000458","174011545737251",27.49,16.30,0,314.70,350.17,8.3,6.1,0.040,1374296.4,1374296.4,8954,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793208,684541.00
07/22/2019 07:00,2,0.297,ALERT,212.83,333.93,60.012,1563793204,"201051344000890","174011545737251",28.39,15.50,0,296.96,338.14,8.6,6.4,0.027,1375791.3,1375791.3,8967,0,0,0,L,1122011218,1,122.01,121.10,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793210,684542.00
07/22/2019 07:00,2,0.279,ALERT,211.93,335.44,59.985,1563793204,"201051344000988","174011545737251",18.15,15.80,0,293.06,339.65,5.2,3.1,0.013,1045364.5,1045364.5,8969,0,0,0,L,1122011218,1,120.88,122.01,0002,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793212,684543.00
07/22/2019 07:00,2,0.273,ACTIVE,213.29,335.14,60.017,1563793204,"201051344000582","174011545737251",28.09,15.30,0,312.29,351.97,7.8,5.6,0.031,1352992.5,1352992.5,8957,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793213,684544.00
07/22/2019 07:00,2,0.293,ACTIVE,212.16,334.24,60.022,1563793204,"201051344000868","174011545737251",28.11,15.50,0,313.80,351.07,8.4,6.2,0.031,1360944.9,1360944.9,8958,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793214,684545.00
07/22/2019 07:00,2,0.287,ACTIVE,212.61,335.44,60.028,1563793204,"201051344000576","174011545737251",28.61,15.80,0,306.88,357.68,8.4,6.2,0.031,1377106.3,1377106.3,8982,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793215,684546.00
07/22/2019 07:00,2,0.285,ACTIVE,212.16,333.63,60.043,1563793204,"201051344001158","174011545737251",27.83,15.50,0,318.30,346.56,8.1,5.8,0.040,1354561.0,1354561.0,8957,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793216,684547.00
07/22/2019 07:00,2,0.270,ALERT,212.61,335.14,60.043,1563793204,"201051344000917","174011545737251",28.13,16.30,0,294.26,339.65,7.7,5.5,0.027,1370144.4,1370144.4,8983,0,0,0,L,1122011218,1,121.55,121.78,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793218,684548.00
07/22/2019 07:00,2,0.336,ACTIVE,212.83,334.24,60.012,1563793204,"201051344000417","174011545737251",18.11,15.50,0,294.56,336.94,6.2,4.0,0.018,1083305.3,1083305.3,8989,0,0,0,L,1122011218,1,121.55,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793219,684549.00
07/22/2019 07:00,2,0.250,ALERT,213.06,335.44,60.022,1563793204,"201051344000685","174011545737251",28.80,15.80,0,295.46,338.44,7.3,5.2,0.031,1376195.4,1376195.4,8967,0,0,0,L,1122011218,1,122.46,121.55,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793221,684550.00
07/22/2019 07:00,2,0.291,ACTIVE,212.83,335.14,60.006,1563793204,"201051344000651","174011545737251",27.41,15.00,0,318.61,347.76,8.2,5.9,0.031,1370516.6,1370516.6,8962,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793222,684551.00
07/22/2019 07:00,2,0.291,ACTIVE,211.93,334.54,60.012,1563793204,"201051344000594","174011545737251",28.39,15.80,0,316.50,347.16,8.4,6.2,0.035,1380564.4,1380564.4,8963,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793223,684552.00
07/22/2019 07:00,2,0.303,ACTIVE,212.16,334.24,60.017,1563793204,"201051344000469","174011545737251",28.05,15.30,0,315.30,348.66,8.6,6.4,0.035,1360695.1,1360695.1,8971,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793224,684553.00
07/22/2019 07:00,2,0.238,ACTIVE,213.06,334.24,60.049,1563793204,"201051344000585","174011545737251",30.79,15.80,0,314.40,350.17,7.5,5.3,0.013,1386005.7,1386005.7,8958,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793224,684554.00
07/22/2019 07:00,2,0.295,ACTIVE,212.83,336.04,60.049,1563793204,"201051344000853","174011545737251",27.99,15.80,0,320.71,348.06,8.4,6.2,0.035,1383478.2,1383478.2,8970,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793226,684555.00
07/22/2019 07:00,2,0.264,ALERT,213.06,335.14,60.017,1563793204,"201051344001145","174011545737251",27.87,15.50,0,295.46,338.74,7.5,5.3,0.027,1384992.2,1384992.2,8987,0,0,0,L,1122011218,1,122.01,121.55,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793227,684556.00
07/22/2019 07:00,2,0.295,ACTIVE,212.83,334.84,60.043,1563793204,"201051344000438","174011545737251",28.78,15.50,0,314.10,351.97,8.6,6.4,0.031,1378493.9,1378493.9,8960,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793228,684557.00
07/22/2019 07:00,2,0.305,ACTIVE,212.61,333.63,60.017,1563793204,"201051344001135","174011545737251",28.39,15.50,0,320.41,345.36,8.8,6.6,0.035,1366044.2,1366044.2,8956,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793229,684558.00
07/22/2019 07:00,2,0.299,ACTIVE,212.16,334.54,59.980,1563793204,"201051344000983","174011545737251",28.57,16.00,0,318.30,345.96,8.7,6.5,0.035,1381697.2,1381697.2,8963,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793230,684559.00
07/22/2019 07:00,2,0.283,ACTIVE,213.06,334.54,60.017,1563793204,"201051344001203","174011545737251",28.27,15.50,0,316.80,350.47,8.2,5.9,0.031,1374075.5,1374075.5,8976,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793231,684560.00
07/22/2019 07:00,2,0.244,ACTIVE,212.83,333.93,60.012,1563793204,"201051344001230","174011545737251",29.62,15.50,0,295.46,337.84,7.3,5.2,0.022,1368677.3,1368677.3,8997,0,0,0,L,1122011218,1,122.01,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793232,684561.00
07/22/2019 07:00,2,0.287,ACTIVE,212.61,335.14,60.017,1563793204,"201051344000646","174011545737251",28.23,15.80,0,314.10,349.56,8.2,6.0,0.027,1362655.5,1362655.5,8977,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793233,684562.00
07/22/2019 07:00,2,0.285,ACTIVE,212.38,334.24,60.006,1563793204,"201051344000867","174011545737251",28.73,16.30,0,309.29,354.07,8.3,6.1,0.035,1358896.3,1358896.3,8969,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793234,684563.00
07/22/2019 07:00,2,0.285,ACTIVE,212.83,336.34,60.012,1563793204,"201051344000633","174011545737251",28.94,15.80,0,307.18,357.08,8.4,6.2,0.035,1355739.7,1355739.7,8979,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793235,684564.00
07/22/2019 07:00,2,0.309,ACTIVE,212.38,333.93,60.012,1563793204,"201051344000955","174011545737251",28.53,15.80,0,315.00,350.17,8.9,6.7,0.040,1383380.6,1383380.6,8972,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793236,684565.00
07/22/2019 07:00,2,0.293,ACTIVE,212.38,334.24,60.001,1563793204,"201051344000648","174011545737251",28.41,15.30,0,320.11,346.26,8.5,6.3,0.031,1369427.3,1369427.3,8960,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793237,684566.00
07/22/2019 07:00,2,0.283,ACTIVE,212.61,335.74,60.012,1563793204,"201051344000645","174011545737251",27.53,16.00,0,318.00,346.86,7.9,5.7,0.027,1375101.9,1375101.9,8966,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793238,684567.00
07/22/2019 07:00,2,0.293,ACTIVE,212.16,334.54,60.022,1563793204,"201051344000569","174011545737251",28.41,16.00,0,324.92,342.35,8.5,6.3,0.035,1392204.3,1392204.3,8965,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793239,684568.00
07/22/2019 07:00,2,0.334,ALERT,212.38,337.84,60.001,1563793204,"179051228000119","174011545737251",28.47,17.80,0,293.96,342.05,9.7,7.4,0.031,178377.4,178377.4,9050,0,0,0,L,46974696,1,121.10,122.68,0000,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563793241,684569.00
07/22/2019 07:15,2,0.404,ACTIVE,212.16,334.54,60.001,1563794104,"201051344000579","174011545737251",29.00,17.00,0,329.73,340.25,11.9,9.6,0.053,1393628.9,1393628.9,8970,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794106,684570.00
07/22/2019 07:15,2,0.367,ACTIVE,213.06,335.14,60.017,1563794104,"201051344001025","174011545737251",28.27,16.00,0,329.13,340.25,10.5,8.2,0.053,1378648.6,1378648.6,8963,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794107,684571.00
07/22/2019 07:15,2,0.373,ACTIVE,213.29,336.34,59.996,1563794104,"201051344001093","174011545737251",28.86,16.70,0,328.52,340.25,10.9,8.6,0.049,1360525.7,1360525.7,8988,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794108,684572.00
07/22/2019 07:15,2,0.373,ACTIVE,212.38,334.24,60.006,1563794104,"201051344000458","174011545737251",28.86,17.00,0,328.82,339.95,10.9,8.6,0.057,1374298.2,1374298.2,8955,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794109,684573.00
07/22/2019 07:15,2,0.369,ACTIVE,213.06,335.14,60.006,1563794104,"201051344000890","174011545737251",28.92,16.30,0,327.92,340.25,10.8,8.5,0.049,1375793.1,1375793.1,8969,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794110,684574.00
07/22/2019 07:15,2,0.330,ACTIVE,212.16,335.74,59.964,1563794104,"201051344000988","174011545737251",19.56,16.30,0,327.32,340.85,6.5,4.4,0.022,1045365.4,1045365.4,8971,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794111,684575.00
07/22/2019 07:15,2,0.359,ACTIVE,213.74,336.64,60.038,1563794104,"201051344000582","174011545737251",27.95,15.80,0,328.22,340.55,10.2,7.9,0.049,1352994.2,1352994.2,8958,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794111,684576.00
07/22/2019 07:15,2,0.379,ACTIVE,212.16,334.24,60.001,1563794104,"201051344000868","174011545737251",28.53,16.00,0,328.22,340.25,11.0,8.7,0.053,1360946.7,1360946.7,8959,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794112,684577.00
07/22/2019 07:15,2,0.381,ACTIVE,212.61,336.04,59.996,1563794104,"201051344000576","174011545737251",27.85,16.00,0,329.43,340.55,10.8,8.5,0.053,1377108.1,1377108.1,8983,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794113,684578.00
07/22/2019 07:15,2,0.369,ACTIVE,212.38,334.84,59.975,1563794104,"201051344001158","174011545737251",28.25,16.00,0,327.62,340.25,10.6,8.3,0.062,1354562.8,1354562.8,8958,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794114,684579.00
07/22/2019 07:15,2,0.354,ACTIVE,213.29,336.34,59.996,1563794104,"201051344000917","174011545737251",27.63,17.00,0,327.62,340.85,9.9,7.7,0.049,1370146.0,1370146.0,8985,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794115,684580.00
07/22/2019 07:15,2,0.395,ACTIVE,213.29,335.14,59.996,1563794104,"201051344000417","174011545737251",19.00,16.00,0,328.52,339.65,7.6,5.4,0.027,1083306.5,1083306.5,8990,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794116,684581.00
07/22/2019 07:15,2,0.332,ACTIVE,213.51,336.34,60.001,1563794104,"201051344000685","174011545737251",28.82,16.30,0,328.82,342.05,9.7,7.4,0.053,1376196.9,1376196.9,8969,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794117,684582.00
07/22/2019 07:15,2,0.365,ACTIVE,213.29,336.04,60.006,1563794104,"201051344000651","174011545737251",28.23,15.50,0,329.43,340.55,10.5,8.2,0.053,1370518.3,1370518.3,8963,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794118,684583.00
07/22/2019 07:15,2,0.383,ACTIVE,211.93,334.54,60.001,1563794104,"201051344000594","174011545737251",28.01,16.70,0,327.62,339.65,10.9,8.6,0.057,1380566.2,1380566.2,8964,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794119,684584.00
07/22/2019 07:15,2,0.385,ACTIVE,212.38,334.54,59.990,1563794104,"201051344000469","174011545737251",28.59,15.80,0,327.32,340.55,11.2,8.9,0.062,1360697.0,1360697.0,8972,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794120,684585.00
07/22/2019 07:15,2,0.385,ACTIVE,213.29,336.64,60.001,1563794104,"201051344000585","174011545737251",28.41,16.70,0,328.22,345.66,11.1,8.8,0.057,1386007.2,1386007.2,8959,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794121,684586.00
07/22/2019 07:15,2,0.367,ACTIVE,212.83,336.64,60.012,1563794104,"201051344000853","174011545737251",28.80,16.30,0,329.73,342.05,10.8,8.5,0.057,1383480.0,1383480.0,8971,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794122,684587.00
07/22/2019 07:15,2,0.342,ACTIVE,213.51,336.64,60.006,1563794104,"201051344001145","174011545737251",28.07,16.00,0,330.03,341.15,9.8,7.5,0.049,1384993.7,1384993.7,8989,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794123,684588.00
07/22/2019 07:15,2,0.383,ACTIVE,213.29,335.74,60.033,1563794104,"201051344000438","174011545737251",28.03,16.00,0,329.13,340.25,10.9,8.6,0.057,1378495.7,1378495.7,8961,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794124,684589.00
07/22/2019 07:15,2,0.396,ACTIVE,212.83,335.14,60.006,1563794104,"201051344001135","174011545737251",27.59,16.00,0,328.22,340.85,11.1,8.8,0.062,1366046.1,1366046.1,8957,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794125,684590.00
07/22/2019 07:15,2,0.381,ACTIVE,212.16,334.24,59.990,1563794104,"201051344000983","174011545737251",28.94,16.70,0,327.92,340.25,11.2,8.9,0.057,1381699.1,1381699.1,8964,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794126,684591.00
07/22/2019 07:15,2,0.377,ACTIVE,213.29,335.44,60.001,1563794104,"201051344001203","174011545737251",27.21,16.00,0,329.43,341.45,10.4,8.1,0.057,1374077.2,1374077.2,8977,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794127,684592.00
07/22/2019 07:15,2,0.344,ACTIVE,213.06,334.84,59.990,1563794104,"201051344001230","174011545737251",28.65,16.00,0,327.92,339.34,10.0,7.7,0.053,1368678.9,1368678.9,8998,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794128,684593.00
07/22/2019 07:15,2,0.363,ACTIVE,212.83,335.44,59.996,1563794104,"201051344000646","174011545737251",28.78,16.30,0,327.62,340.55,10.7,8.4,0.049,1362657.3,1362657.3,8978,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794129,684594.00
07/22/2019 07:15,2,0.387,ACTIVE,212.38,334.84,60.001,1563794104,"201051344000867","174011545737251",28.15,17.00,0,328.22,339.65,11.1,8.8,0.053,1358898.1,1358898.1,8970,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794130,684595.00
07/22/2019 07:15,2,0.385,ACTIVE,212.83,336.94,60.006,1563794104,"201051344000633","174011545737251",28.11,16.30,0,329.13,342.05,11.0,8.7,0.062,1355741.6,1355741.6,8980,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794131,684596.00
07/22/2019 07:15,2,0.389,ACTIVE,212.83,335.14,59.959,1563794104,"201051344000955","174011545737251",28.77,16.30,0,327.92,339.95,11.4,9.0,0.057,1383382.5,1383382.5,8973,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794132,684597.00
07/22/2019 07:15,2,0.379,ACTIVE,212.38,335.44,60.006,1563794104,"201051344000648","174011545737251",28.71,15.80,0,329.43,340.55,11.1,8.8,0.062,1369429.1,1369429.1,8961,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794133,684598.00
07/22/2019 07:15,2,0.373,ACTIVE,212.61,335.44,60.001,1563794104,"201051344000645","174011545737251",28.05,16.70,0,328.52,340.55,10.6,8.3,0.053,1375103.6,1375103.6,8967,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794134,684599.00
07/22/2019 07:15,2,0.404,ACTIVE,212.16,335.44,60.006,1563794104,"201051344000569","174011545737251",21.51,16.30,0,328.52,340.55,8.8,6.6,0.053,1392206.2,1392206.2,8966,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794135,684600.00
07/22/2019 07:15,2,0.430,ACTIVE,212.38,338.74,59.953,1563794104,"179051228000119","174011545737251",28.25,18.30,0,328.22,344.45,12.3,9.9,0.053,178379.6,178379.6,9052,0,0,0,L,46974696,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563794135,684601.00
07/22/2019 07:30,2,0.490,ACTIVE,211.25,334.54,60.022,1563795005,"201051344000579","174011545737251",28.75,17.50,0,329.13,341.45,14.3,11.9,0.080,1393631.6,1393631.6,8971,0,0,0,L,1122011218,1,120.20,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795006,684602.00
07/22/2019 07:30,2,0.451,ACTIVE,211.25,333.63,60.022,1563795005,"201051344001025","174011545737251",28.21,16.30,0,328.82,341.75,12.9,10.5,0.080,1378650.9,1378650.9,8964,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795007,684603.00
07/22/2019 07:30,2,0.475,ACTIVE,211.70,334.84,60.033,1563795005,"201051344001093","174011545737251",27.67,17.30,0,329.13,342.05,13.3,10.9,0.075,1360528.1,1360528.1,8989,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795008,684604.00
07/22/2019 07:30,2,0.465,ACTIVE,211.25,334.24,60.006,1563795005,"201051344000458","174011545737251",28.29,17.50,0,328.52,340.85,13.3,10.9,0.080,1374300.7,1374300.7,8956,0,0,0,L,1122011218,1,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795009,684605.00
07/22/2019 07:30,2,0.459,ACTIVE,211.25,333.93,59.996,1563795005,"201051344000890","174011545737251",28.84,17.00,0,329.13,341.75,13.4,11.0,0.071,1375795.6,1375795.6,8970,0,0,0,L,1122011218,1,121.33,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795010,684606.00
07/22/2019 07:30,2,0.430,ACTIVE,211.25,334.54,60.001,1563795005,"201051344000988","174011545737251",18.81,16.70,0,327.62,341.15,8.2,6.0,0.053,1045366.7,1045366.7,8972,0,0,0,L,1122011218,1,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795011,684607.00
07/22/2019 07:30,2,0.453,ACTIVE,212.16,334.84,60.006,1563795005,"201051344000582","174011545737251",27.06,16.30,0,329.13,341.75,12.5,10.1,0.071,1352996.5,1352996.5,8959,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795012,684608.00
07/22/2019 07:30,2,0.453,ACTIVE,211.03,334.54,60.017,1563795005,"201051344000868","174011545737251",29.20,16.30,0,327.92,341.75,13.4,11.0,0.084,1360949.2,1360949.2,8960,0,0,0,L,1122011218,1,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795013,684609.00
07/22/2019 07:30,2,0.465,ACTIVE,211.48,336.04,60.006,1563795005,"201051344000576","174011545737251",28.05,16.30,0,328.82,342.35,13.2,10.8,0.075,1377110.5,1377110.5,8984,0,0,0,L,1122011218,1,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795014,684610.00
07/22/2019 07:30,2,0.463,ACTIVE,211.25,334.84,60.033,1563795005,"201051344001158","174011545737251",26.82,16.70,0,328.22,342.05,12.6,10.2,0.075,1354565.1,1354565.1,8959,0,0,0,L,1122011218,1,120.20,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795015,684611.00
07/22/2019 07:30,2,0.424,ACTIVE,211.70,334.84,60.012,1563795005,"201051344000917","174011545737251",28.88,17.50,0,328.22,342.05,12.4,10.1,0.071,1370148.3,1370148.3,8986,0,0,0,L,1122011218,1,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795015,684612.00
07/22/2019 07:30,2,0.473,ACTIVE,211.70,333.33,60.006,1563795005,"201051344000417","174011545737251",18.73,16.70,0,329.43,340.25,8.9,6.7,0.044,1083308.0,1083308.0,8991,0,0,0,L,1122011218,1,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795016,684613.00
07/22/2019 07:30,2,0.424,ACTIVE,211.93,335.14,60.001,1563795005,"201051344000685","174011545737251",28.41,16.70,0,329.73,342.35,12.3,9.9,0.071,1376199.1,1376199.1,8970,0,0,0,L,1122011218,1,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795017,684614.00
07/22/2019 07:30,2,0.457,ACTIVE,211.70,334.54,59.996,1563795005,"201051344000651","174011545737251",28.03,15.80,0,329.43,342.05,13.0,10.6,0.075,1370520.7,1370520.7,8964,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795018,684615.00
07/22/2019 07:30,2,0.459,ACTIVE,211.03,334.84,60.006,1563795005,"201051344000594","174011545737251",29.02,17.30,0,327.92,341.15,13.6,11.2,0.080,1380568.7,1380568.7,8965,0,0,0,L,1122011218,1,120.20,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795019,684616.00
07/22/2019 07:30,2,0.451,ACTIVE,211.25,335.14,60.001,1563795005,"201051344000469","174011545737251",29.34,15.80,0,327.62,341.75,13.4,11.0,0.084,1360699.5,1360699.5,8973,0,0,0,L,1122011218,1,119.97,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795020,684617.00
07/22/2019 07:30,2,0.463,ACTIVE,211.93,335.14,59.975,1563795005,"201051344000585","174011545737251",28.88,17.00,0,328.52,342.95,13.6,11.2,0.075,1386009.7,1386009.7,8960,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795021,684618.00
07/22/2019 07:30,2,0.445,ACTIVE,211.93,336.94,60.001,1563795005,"201051344000853","174011545737251",29.06,16.70,0,330.33,343.25,13.2,10.8,0.075,1383482.4,1383482.4,8972,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795022,684619.00
07/22/2019 07:30,2,0.418,ACTIVE,211.70,334.84,60.022,1563795005,"201051344001145","174011545737251",28.88,16.30,0,330.93,342.95,12.2,9.9,0.075,1384995.9,1384995.9,8990,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795023,684620.00
07/22/2019 07:30,2,0.461,ACTIVE,211.70,335.14,60.001,1563795005,"201051344000438","174011545737251",28.45,16.70,0,329.43,342.35,13.3,10.9,0.075,1378498.1,1378498.1,8962,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795024,684621.00
07/22/2019 07:30,2,0.455,ACTIVE,211.25,333.63,59.990,1563795005,"201051344001135","174011545737251",29.16,16.30,0,329.13,341.15,13.5,11.1,0.075,1366048.6,1366048.6,8958,0,0,0,L,1122011218,1,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795025,684622.00
07/22/2019 07:30,2,0.457,ACTIVE,211.48,334.54,59.996,1563795005,"201051344000983","174011545737251",29.32,16.70,0,327.62,342.05,13.6,11.2,0.080,1381701.6,1381701.6,8965,0,0,0,L,1122011218,1,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795026,684623.00
07/22/2019 07:30,2,0.453,ACTIVE,211.70,334.54,60.001,1563795005,"201051344001203","174011545737251",28.19,16.70,0,329.13,342.95,12.9,10.6,0.080,1374079.5,1374079.5,8978,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795027,684624.00
07/22/2019 07:30,2,0.436,ACTIVE,211.48,333.93,59.990,1563795005,"201051344001230","174011545737251",28.61,16.70,0,328.52,341.75,12.6,10.3,0.075,1368681.1,1368681.1,8999,0,0,0,L,1122011218,1,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795027,684625.00
07/22/2019 07:30,2,0.484,ACTIVE,211.25,334.24,60.001,1563795005,"201051344000646","174011545737251",24.21,17.00,0,327.62,342.35,11.9,9.5,0.071,1362659.6,1362659.6,8979,0,0,0,L,1122011218,1,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795028,684626.00
07/22/2019 07:30,2,0.459,ACTIVE,211.48,334.24,59.996,1563795005,"201051344000867","174011545737251",28.86,17.30,0,328.52,341.15,13.4,11.0,0.080,1358900.6,1358900.6,8971,0,0,0,L,1122011218,1,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795029,684627.00
07/22/2019 07:30,2,0.473,ACTIVE,211.93,337.24,59.996,1563795005,"201051344000633","174011545737251",28.09,16.70,0,329.43,343.25,13.5,11.1,0.084,1355744.0,1355744.0,8981,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795030,684628.00
07/22/2019 07:30,2,0.498,ACTIVE,211.25,333.93,59.996,1563795005,"201051344000955","174011545737251",27.39,16.70,0,327.92,341.15,13.8,11.4,0.084,1383385.0,1383385.0,8974,0,0,0,L,1122011218,1,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795031,684629.00
07/22/2019 07:30,2,0.457,ACTIVE,211.25,335.14,59.996,1563795005,"201051344000648","174011545737251",29.12,16.00,0,328.22,342.65,13.5,11.1,0.080,1369431.6,1369431.6,8962,0,0,0,L,1122011218,1,119.97,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795032,684630.00
07/22/2019 07:30,2,0.457,ACTIVE,211.70,336.04,59.996,1563795005,"201051344000645","174011545737251",28.07,16.70,0,329.13,342.35,13.0,10.6,0.075,1375106.0,1375106.0,8968,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795033,684631.00
07/22/2019 07:30,2,0.467,ACTIVE,211.25,334.54,59.996,1563795005,"201051344000569","174011545737251",28.01,17.00,0,326.72,341.75,13.2,10.9,0.071,1392208.6,1392208.6,8967,0,0,0,L,1122011218,1,119.97,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795034,684632.00
07/22/2019 07:30,2,0.480,ACTIVE,211.70,338.14,59.990,1563795005,"179051228000119","174011545737251",29.68,18.70,0,329.43,345.66,14.5,12.1,0.075,178382.4,178382.4,9053,0,0,0,L,46974696,1,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795035,684633.00
07/22/2019 07:45,2,0.600,ACTIVE,211.48,335.74,60.001,1563795904,"201051344000579","174011545737251",29.34,17.80,0,328.52,344.76,17.9,15.3,0.115,1393634.8,1393634.8,8972,0,0,0,L,1122011218,1,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795905,684634.00
07/22/2019 07:45,2,0.572,ACTIVE,211.48,334.54,60.006,1563795904,"201051344001025","174011545737251",29.16,17.00,0,327.32,346.26,16.9,14.4,0.110,1378653.9,1378653.9,8965,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795906,684635.00
07/22/2019 07:45,2,0.625,ACTIVE,211.70,336.64,60.001,1563795904,"201051344001093","174011545737251",29.56,17.50,0,327.62,345.06,18.8,16.2,0.119,1360531.4,1360531.4,8990,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795907,684636.00
07/22/2019 07:45,2,0.549,ACTIVE,211.48,335.44,59.964,1563795904,"201051344000458","174011545737251",28.86,18.00,0,327.62,344.15,16.1,13.6,0.106,1374303.7,1374303.7,8957,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795908,684637.00
07/22/2019 07:45,2,0.605,ACTIVE,211.25,334.84,59.996,1563795904,"201051344000890","174011545737251",29.32,17.50,0,326.42,343.55,18.0,15.4,0.115,1375798.8,1375798.8,8971,0,0,0,L,1122011218,1,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795909,684638.00
07/22/2019 07:45,2,0.564,ACTIVE,211.48,336.64,60.001,1563795904,"201051344000988","174011545737251",18.75,17.30,0,326.72,342.95,10.7,8.4,0.084,1045368.4,1045368.4,8973,0,0,0,L,1122011218,1,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795910,684639.00
07/22/2019 07:45,2,0.568,ACTIVE,211.93,336.04,60.001,1563795904,"201051344000582","174011545737251",28.55,16.70,0,327.92,344.45,16.5,14.0,0.115,1352999.4,1352999.4,8960,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795911,684640.00
07/22/2019 07:45,2,0.588,ACTIVE,211.48,337.24,60.001,1563795904,"201051344000868","174011545737251",28.73,16.70,0,326.72,344.45,17.1,14.6,0.119,1360952.3,1360952.3,8961,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795912,684641.00
07/22/2019 07:45,2,0.555,ACTIVE,211.93,337.24,60.006,1563795904,"201051344000576","174011545737251",29.30,16.70,0,328.52,344.45,16.5,14.0,0.106,1377113.5,1377113.5,8985,0,0,0,L,1122011218,1,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795913,684642.00
07/22/2019 07:45,2,0.551,ACTIVE,211.48,336.34,59.996,1563795904,"201051344001158","174011545737251",29.44,17.00,0,327.32,344.76,16.5,14.0,0.110,1354568.1,1354568.1,8960,0,0,0,L,1122011218,1,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795914,684643.00
07/22/2019 07:45,2,0.547,ACTIVE,211.70,335.74,60.006,1563795904,"201051344000917","174011545737251",28.94,18.00,0,326.12,345.66,16.1,13.6,0.102,1370150.9,1370150.9,8987,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795915,684644.00
07/22/2019 07:45,2,0.617,ACTIVE,211.70,334.54,60.001,1563795904,"201051344000417","174011545737251",18.92,17.30,0,326.42,344.76,11.8,9.5,0.071,1083310.0,1083310.0,8992,0,0,0,L,1122011218,1,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795916,684645.00
07/22/2019 07:45,2,0.547,ACTIVE,211.70,336.04,60.001,1563795904,"201051344000685","174011545737251",29.18,17.30,0,327.02,344.15,16.2,13.7,0.119,1376201.9,1376201.9,8971,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795917,684646.00
07/22/2019 07:45,2,0.572,ACTIVE,211.70,336.04,60.028,1563795904,"201051344000651","174011545737251",29.32,16.30,0,327.92,346.56,17.0,14.5,0.110,1370523.7,1370523.7,8965,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795918,684647.00
07/22/2019 07:45,2,0.574,ACTIVE,211.25,336.04,60.001,1563795904,"201051344000594","174011545737251",29.12,17.80,0,326.72,344.45,17.0,14.5,0.110,1380571.8,1380571.8,8966,0,0,0,L,1122011218,1,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795919,684648.00
07/22/2019 07:45,2,0.582,ACTIVE,211.48,336.64,60.001,1563795904,"201051344000469","174011545737251",29.10,16.30,0,327.32,345.36,17.2,14.7,0.119,1360702.6,1360702.6,8974,0,0,0,L,1122011218,1,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795920,684649.00
07/22/2019 07:45,2,0.576,ACTIVE,211.70,336.04,60.006,1563795904,"201051344000585","174011545737251",28.88,17.50,0,327.62,346.56,16.9,14.4,0.115,1386012.8,1386012.8,8961,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795921,684650.00
07/22/2019 07:45,2,0.527,ACTIVE,212.16,338.14,60.038,1563795904,"201051344000853","174011545737251",29.94,17.30,0,329.73,344.45,16.0,13.5,0.102,1383485.4,1383485.4,8973,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795922,684651.00
07/22/2019 07:45,2,0.539,ACTIVE,211.70,336.34,60.006,1563795904,"201051344001145","174011545737251",28.78,17.30,0,327.92,345.66,15.8,13.3,0.106,1384998.7,1384998.7,8991,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795923,684652.00
07/22/2019 07:45,2,0.604,ACTIVE,211.70,336.04,60.022,1563795904,"201051344000438","174011545737251",29.22,17.30,0,327.92,345.96,17.9,15.3,0.115,1378501.3,1378501.3,8963,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795924,684653.00
