ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 07:45,2,0.598,ACTIVE,211.25,335.14,60.006,1563795904,"201051344001135","174011545737251",29.18,17.00,0,327.02,345.66,17.7,15.2,0.115,1366051.8,1366051.8,8959,0,0,0,L,1122011218,1,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795925,684654.00
07/22/2019 07:45,2,0.561,ACTIVE,211.70,336.04,60.012,1563795904,"201051344000983","174011545737251",29.04,17.30,0,327.62,343.85,16.5,14.0,0.110,1381704.6,1381704.6,8966,0,0,0,L,1122011218,1,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795926,684655.00
07/22/2019 07:45,2,0.600,ACTIVE,211.70,335.44,60.006,1563795904,"201051344001203","174011545737251",29.20,17.00,0,327.92,346.56,17.7,15.2,0.124,1374082.7,1374082.7,8979,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795926,684656.00
07/22/2019 07:45,2,0.590,ACTIVE,211.48,335.14,60.006,1563795904,"201051344001230","174011545737251",29.20,17.50,0,326.72,346.26,17.5,14.9,0.119,1368684.2,1368684.2,9000,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795927,684657.00
07/22/2019 07:45,2,0.551,ACTIVE,211.25,335.44,60.006,1563795904,"201051344000646","174011545737251",29.40,17.50,0,326.12,344.15,16.4,13.9,0.110,1362662.5,1362662.5,8980,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795928,684658.00
07/22/2019 07:45,2,0.578,ACTIVE,211.93,336.34,60.001,1563795904,"201051344000867","174011545737251",29.16,17.80,0,327.62,344.15,17.1,14.6,0.106,1358903.6,1358903.6,8972,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795929,684659.00
07/22/2019 07:45,2,0.574,ACTIVE,211.93,338.74,60.017,1563795904,"201051344000633","174011545737251",29.12,17.30,0,327.32,345.66,17.0,14.5,0.110,1355747.1,1355747.1,8982,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795930,684660.00
07/22/2019 07:45,2,0.641,ACTIVE,211.25,336.04,59.975,1563795904,"201051344000955","174011545737251",29.34,17.50,0,326.72,345.66,19.1,16.5,0.133,1383388.5,1383388.5,8975,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795931,684661.00
07/22/2019 07:45,2,0.559,ACTIVE,211.70,336.94,60.006,1563795904,"201051344000648","174011545737251",29.04,16.30,0,327.62,344.45,16.4,14.0,0.106,1369434.7,1369434.7,8963,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795932,684662.00
07/22/2019 07:45,2,0.551,ACTIVE,211.93,337.24,60.038,1563795904,"201051344000645","174011545737251",29.26,17.30,0,327.62,345.06,16.4,13.9,0.106,1375109.0,1375109.0,8969,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795933,684663.00
07/22/2019 07:45,2,0.553,ACTIVE,211.48,336.04,60.006,1563795904,"201051344000569","174011545737251",29.28,17.50,0,328.22,344.45,16.4,13.9,0.110,1392211.6,1392211.6,8968,0,0,0,L,1122011218,1,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795934,684664.00
07/22/2019 07:45,2,0.623,ACTIVE,211.70,339.95,60.001,1563795904,"179051228000119","174011545737251",28.94,19.30,0,328.82,346.86,18.4,15.8,0.110,178385.7,178385.7,9054,0,0,0,L,46974696,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563795935,684665.00
07/22/2019 08:00,2,0.850,ACTIVE,211.93,337.54,60.006,1563796804,"201051344000579","174011545737251",29.80,18.70,0,328.82,349.86,25.6,22.8,0.181,1393639.5,1393639.5,8973,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796806,684666.00
07/22/2019 08:00,2,0.836,ACTIVE,211.48,336.34,60.012,1563796804,"201051344001025","174011545737251",29.82,17.80,0,327.02,350.17,25.3,22.5,0.186,1378658.4,1378658.4,8966,0,0,0,L,1122011218,1,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796807,684667.00
07/22/2019 08:00,2,0.934,ACTIVE,211.48,338.44,60.033,1563796804,"201051344001093","174011545737251",29.86,18.30,0,327.62,351.97,28.3,25.4,0.208,1360536.5,1360536.5,8991,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796808,684668.00
07/22/2019 08:00,2,0.756,ACTIVE,211.93,339.04,60.012,1563796804,"201051344000458","174011545737251",29.50,18.70,0,328.82,348.36,22.6,19.9,0.172,1374307.7,1374307.7,8958,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796809,684669.00
07/22/2019 08:00,2,0.904,ACTIVE,211.03,336.94,60.001,1563796804,"201051344000890","174011545737251",29.40,18.70,0,325.82,350.17,26.9,24.1,0.194,1375803.6,1375803.6,8972,0,0,0,L,1122011218,1,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796810,684670.00
07/22/2019 08:00,2,0.816,ACTIVE,212.16,338.44,60.043,1563796804,"201051344000988","174011545737251",19.32,17.80,0,327.32,346.56,16.0,13.5,0.128,1045371.1,1045371.1,8974,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796811,684671.00
07/22/2019 08:00,2,0.816,ACTIVE,211.70,337.54,60.006,1563796804,"201051344000582","174011545737251",29.38,17.50,0,327.32,349.86,24.4,21.6,0.186,1353003.8,1353003.8,8961,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796811,684672.00
07/22/2019 08:00,2,0.838,ACTIVE,211.93,340.25,60.017,1563796804,"201051344000868","174011545737251",29.34,17.50,0,327.92,350.47,25.0,22.2,0.186,1360956.8,1360956.8,8962,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796812,684673.00
07/22/2019 08:00,2,0.799,ACTIVE,212.38,340.55,60.017,1563796804,"201051344000576","174011545737251",29.10,17.50,0,327.92,349.56,23.6,20.9,0.172,1377117.8,1377117.8,8986,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796813,684674.00
07/22/2019 08:00,2,0.818,ACTIVE,212.16,339.65,60.012,1563796804,"201051344001158","174011545737251",29.12,17.80,0,327.62,350.17,24.2,21.4,0.181,1354572.4,1354572.4,8961,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796814,684675.00
07/22/2019 08:00,2,0.793,ACTIVE,211.25,337.54,60.012,1563796804,"201051344000917","174011545737251",29.72,18.70,0,326.72,349.26,24.0,21.2,0.181,1370155.2,1370155.2,8988,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796815,684676.00
07/22/2019 08:00,2,0.896,ACTIVE,211.25,335.14,60.006,1563796804,"201051344000417","174011545737251",19.02,18.00,0,327.62,344.76,17.3,14.8,0.119,1083312.9,1083312.9,8993,0,0,0,L,1122011218,1,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796816,684677.00
07/22/2019 08:00,2,0.824,ACTIVE,211.48,337.84,60.006,1563796804,"201051344000685","174011545737251",29.24,18.30,0,328.22,349.86,24.4,21.7,0.199,1376206.2,1376206.2,8972,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796817,684678.00
07/22/2019 08:00,2,0.848,ACTIVE,211.48,337.84,60.012,1563796804,"201051344000651","174011545737251",29.58,17.30,0,328.22,350.17,25.4,22.6,0.190,1370528.2,1370528.2,8966,0,0,0,L,1122011218,1,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796818,684679.00
07/22/2019 08:00,2,0.836,ACTIVE,211.70,339.65,60.049,1563796804,"201051344000594","174011545737251",29.18,18.70,0,327.32,350.77,24.7,21.9,0.186,1380576.2,1380576.2,8967,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796819,684680.00
07/22/2019 08:00,2,0.852,ACTIVE,212.16,339.95,60.006,1563796804,"201051344000469","174011545737251",29.34,17.00,0,327.32,351.37,25.3,22.5,0.199,1360707.1,1360707.1,8975,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796820,684681.00
07/22/2019 08:00,2,0.820,ACTIVE,211.48,337.54,60.017,1563796804,"201051344000585","174011545737251",29.48,18.30,0,327.32,348.66,24.6,21.8,0.177,1386017.2,1386017.2,8962,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796821,684682.00
07/22/2019 08:00,2,0.777,ACTIVE,212.61,339.95,59.990,1563796804,"201051344000853","174011545737251",29.34,17.80,0,329.73,349.56,23.1,20.4,0.164,1383489.5,1383489.5,8974,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796822,684683.00
07/22/2019 08:00,2,0.777,ACTIVE,211.25,336.94,60.006,1563796804,"201051344001145","174011545737251",29.70,18.00,0,328.52,348.96,23.4,20.7,0.172,1385002.9,1385002.9,8992,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796823,684684.00
07/22/2019 08:00,2,0.877,ACTIVE,211.25,337.54,60.006,1563796804,"201051344000438","174011545737251",30.18,18.00,0,327.92,351.07,26.9,24.0,0.199,1378506.1,1378506.1,8964,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796824,684685.00
07/22/2019 08:00,2,0.875,ACTIVE,211.03,336.64,60.001,1563796804,"201051344001135","174011545737251",29.44,17.80,0,327.32,349.26,26.1,23.3,0.190,1366056.5,1366056.5,8960,0,0,0,L,1122011218,1,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796825,684686.00
07/22/2019 08:00,2,0.775,ACTIVE,211.93,338.14,60.006,1563796804,"201051344000983","174011545737251",29.70,18.00,0,328.22,349.26,23.4,20.6,0.168,1381708.8,1381708.8,8967,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796826,684687.00
07/22/2019 08:00,2,0.900,ACTIVE,211.25,336.94,60.038,1563796804,"201051344001203","174011545737251",29.26,17.80,0,327.62,351.67,26.7,23.9,0.212,1374087.4,1374087.4,8980,0,0,0,L,1122011218,1,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796827,684688.00
07/22/2019 08:00,2,0.885,ACTIVE,211.03,336.94,60.028,1563796804,"201051344001230","174011545737251",29.30,18.70,0,326.12,349.26,26.3,23.5,0.199,1368688.9,1368688.9,9001,0,0,0,L,1122011218,1,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796828,684689.00
07/22/2019 08:00,2,0.803,ACTIVE,210.57,336.04,60.001,1563796804,"201051344000646","174011545737251",30.26,18.30,0,326.42,349.26,24.6,21.9,0.186,1362666.8,1362666.8,8981,0,0,0,L,1122011218,1,121.10,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796828,684690.00
07/22/2019 08:00,2,0.828,ACTIVE,211.93,338.44,60.006,1563796804,"201051344000867","174011545737251",29.62,18.30,0,327.62,349.86,24.9,22.1,0.181,1358908.1,1358908.1,8973,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796829,684691.00
07/22/2019 08:00,2,0.814,ACTIVE,212.38,340.85,60.012,1563796804,"201051344000633","174011545737251",30.02,17.80,0,328.52,351.37,24.8,22.0,0.190,1355751.6,1355751.6,8983,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796830,684692.00
07/22/2019 08:00,2,0.943,ACTIVE,210.57,337.54,60.006,1563796804,"201051344000955","174011545737251",29.80,18.00,0,325.52,350.47,28.5,25.6,0.221,1383393.6,1383393.6,8976,0,0,0,L,1122011218,1,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796831,684693.00
07/22/2019 08:00,2,0.803,ACTIVE,211.93,339.34,60.006,1563796804,"201051344000648","174011545737251",29.26,17.30,0,329.73,349.26,23.9,21.1,0.186,1369439.0,1369439.0,8964,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796832,684694.00
07/22/2019 08:00,2,0.795,ACTIVE,212.16,339.04,60.001,1563796804,"201051344000645","174011545737251",29.62,17.80,0,329.13,349.56,23.9,21.1,0.177,1375113.3,1375113.3,8970,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796833,684695.00
07/22/2019 08:00,2,0.793,ACTIVE,211.93,339.34,60.012,1563796804,"201051344000569","174011545737251",29.26,18.00,0,328.52,349.56,23.6,20.8,0.181,1392215.9,1392215.9,8969,0,0,0,L,1122011218,1,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796834,684696.00
07/22/2019 08:00,2,0.873,ACTIVE,212.16,342.65,59.996,1563796804,"179051228000119","174011545737251",29.56,19.80,0,328.52,352.27,26.2,23.3,0.186,178390.5,178390.5,9055,0,0,0,L,46974696,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563796835,684697.00
07/22/2019 08:15,2,1.186,ACTIVE,213.29,343.55,60.017,1563797704,"201051344000579","174011545737251",29.58,19.50,0,328.22,357.68,35.6,32.4,0.278,1393646.3,1393646.3,8974,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797705,684698.00
07/22/2019 08:15,2,1.193,ACTIVE,213.51,342.65,60.017,1563797704,"201051344001025","174011545737251",29.74,19.00,0,326.42,358.58,36.0,32.8,0.278,1378665.3,1378665.3,8967,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797706,684699.00
07/22/2019 08:15,2,1.305,ACTIVE,213.74,345.66,60.028,1563797704,"201051344001093","174011545737251",29.82,19.50,0,326.12,361.29,39.4,36.1,0.309,1360544.1,1360544.1,8992,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797707,684700.00
07/22/2019 08:15,2,1.084,ACTIVE,213.06,342.95,60.022,1563797704,"201051344000458","174011545737251",29.46,19.50,0,328.22,355.88,32.4,29.3,0.256,1374313.8,1374313.8,8959,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797708,684701.00
07/22/2019 08:15,2,1.246,ACTIVE,213.29,344.15,60.028,1563797704,"201051344000890","174011545737251",29.98,20.00,0,325.22,359.48,37.8,34.6,0.292,1375810.9,1375810.9,8973,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797709,684702.00
07/22/2019 08:15,2,1.195,ACTIVE,213.06,342.05,60.017,1563797704,"201051344000988","174011545737251",19.04,18.70,0,328.52,352.27,23.1,20.4,0.190,1045375.3,1045375.3,8975,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797710,684703.00
07/22/2019 08:15,2,1.162,ACTIVE,213.96,344.76,60.017,1563797704,"201051344000582","174011545737251",29.50,18.70,0,326.72,358.88,34.8,31.7,0.274,1353010.3,1353010.3,8962,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797711,684704.00
07/22/2019 08:15,2,1.195,ACTIVE,213.06,342.95,60.070,1563797704,"201051344000868","174011545737251",28.98,18.00,0,328.52,357.68,35.1,32.0,0.278,1360963.5,1360963.5,8963,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797712,684705.00
07/22/2019 08:15,2,1.109,ACTIVE,213.29,344.45,60.022,1563797704,"201051344000576","174011545737251",29.66,18.30,0,329.43,357.98,33.4,30.3,0.261,1377124.1,1377124.1,8987,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797713,684706.00
07/22/2019 08:15,2,1.174,ACTIVE,213.06,343.55,60.022,1563797704,"201051344001158","174011545737251",29.14,19.00,0,327.62,358.28,34.6,31.5,0.278,1354579.0,1354579.0,8962,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797714,684707.00
07/22/2019 08:15,2,1.148,ACTIVE,213.74,344.15,60.054,1563797704,"201051344000917","174011545737251",29.80,19.80,0,326.42,357.98,34.7,31.5,0.270,1370161.7,1370161.7,8989,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797715,684708.00
07/22/2019 08:15,2,1.219,ACTIVE,213.51,340.85,60.028,1563797704,"201051344000417","174011545737251",19.62,19.30,0,326.42,350.77,24.2,21.5,0.190,1083317.4,1083317.4,8994,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797716,684709.00
07/22/2019 08:15,2,1.172,ACTIVE,213.74,344.76,60.028,1563797704,"201051344000685","174011545737251",29.44,19.30,0,326.42,358.58,35.0,31.8,0.292,1376212.9,1376212.9,8973,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797717,684710.00
07/22/2019 08:15,2,1.186,ACTIVE,213.74,344.15,60.012,1563797704,"201051344000651","174011545737251",30.02,18.30,0,327.32,359.18,36.1,32.9,0.287,1370535.1,1370535.1,8967,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797718,684711.00
07/22/2019 08:15,2,1.172,ACTIVE,212.61,343.55,60.017,1563797704,"201051344000594","174011545737251",29.46,19.50,0,327.32,357.38,35.0,31.8,0.283,1380582.9,1380582.9,8968,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797719,684712.00
07/22/2019 08:15,2,1.186,ACTIVE,213.06,343.55,60.022,1563797704,"201051344000469","174011545737251",29.66,17.80,0,327.62,358.58,35.6,32.5,0.292,1360713.9,1360713.9,8976,0,0,0,L,1122011218,1,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797720,684713.00
07/22/2019 08:15,2,1.162,ACTIVE,213.74,344.76,60.006,1563797704,"201051344000585","174011545737251",29.56,19.50,0,326.42,357.68,34.8,31.7,0.270,1386023.9,1386023.9,8963,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797721,684714.00
07/22/2019 08:15,2,1.107,ACTIVE,213.74,344.45,60.001,1563797704,"201051344000853","174011545737251",29.40,19.00,0,330.63,357.68,33.0,29.9,0.261,1383495.7,1383495.7,8975,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797722,684715.00
07/22/2019 08:15,2,1.115,ACTIVE,213.74,343.55,59.985,1563797704,"201051344001145","174011545737251",29.88,19.00,0,327.02,357.68,33.8,30.7,0.265,1385009.2,1385009.2,8993,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797723,684716.00
07/22/2019 08:15,2,1.256,ACTIVE,213.51,344.76,59.985,1563797704,"201051344000438","174011545737251",29.52,19.50,0,327.32,359.48,37.6,34.4,0.296,1378513.4,1378513.4,8965,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797724,684717.00
07/22/2019 08:15,2,1.221,ACTIVE,213.06,342.95,60.012,1563797704,"201051344001135","174011545737251",29.66,19.00,0,325.82,358.58,36.7,33.5,0.278,1366063.5,1366063.5,8961,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797725,684718.00
07/22/2019 08:15,2,1.098,ACTIVE,212.83,342.35,60.059,1563797704,"201051344000983","174011545737251",29.96,18.70,0,327.62,356.78,33.3,30.2,0.265,1381715.1,1381715.1,8968,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797725,684719.00
07/22/2019 08:15,2,1.252,ACTIVE,213.51,344.15,60.017,1563797704,"201051344001203","174011545737251",29.80,19.00,0,326.72,360.69,37.8,34.5,0.309,1374094.7,1374094.7,8981,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797726,684720.00
07/22/2019 08:15,2,1.230,ACTIVE,213.29,342.95,60.012,1563797704,"201051344001230","174011545737251",29.98,20.00,0,325.22,358.28,37.4,34.1,0.301,1368696.0,1368696.0,9002,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797727,684721.00
07/22/2019 08:15,2,1.174,ACTIVE,213.06,343.85,60.017,1563797704,"201051344000646","174011545737251",29.74,19.30,0,325.52,357.98,35.4,32.2,0.278,1362673.6,1362673.6,8982,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797728,684722.00
07/22/2019 08:15,2,1.191,ACTIVE,213.06,342.65,60.006,1563797704,"201051344000867","174011545737251",29.18,19.50,0,327.62,357.08,35.3,32.1,0.270,1358914.8,1358914.8,8974,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797729,684723.00
07/22/2019 08:15,2,1.156,ACTIVE,213.29,344.76,60.017,1563797704,"201051344000633","174011545737251",29.90,19.00,0,329.13,358.88,35.0,31.9,0.283,1355758.3,1355758.3,8984,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797730,684724.00
07/22/2019 08:15,2,1.316,ACTIVE,213.06,344.76,60.012,1563797704,"201051344000955","174011545737251",29.62,19.30,0,324.62,359.48,39.5,36.2,0.323,1383401.3,1383401.3,8977,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797731,684725.00
07/22/2019 08:15,2,1.129,ACTIVE,213.06,342.65,60.012,1563797704,"201051344000648","174011545737251",29.38,18.00,0,328.52,357.38,33.6,30.5,0.270,1369445.4,1369445.4,8965,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797732,684726.00
07/22/2019 08:15,2,1.145,ACTIVE,213.51,344.15,60.012,1563797704,"201051344000645","174011545737251",29.26,18.70,0,328.52,357.68,34.0,30.8,0.265,1375119.7,1375119.7,8971,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797733,684727.00
07/22/2019 08:15,2,1.107,ACTIVE,213.06,343.25,60.017,1563797704,"201051344000569","174011545737251",29.68,18.70,0,327.32,357.08,33.3,30.2,0.265,1392222.2,1392222.2,8970,0,0,0,L,1122011218,1,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797734,684728.00
07/22/2019 08:15,2,1.225,ACTIVE,213.29,347.46,60.006,1563797704,"179051228000119","174011545737251",29.48,20.70,0,329.73,360.38,36.6,33.4,0.287,178397.6,178397.6,9056,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563797735,684729.00
07/22/2019 08:30,2,1.619,ACTIVE,213.74,348.06,60.001,1563798603,"201051344000579","174011545737251",29.40,21.00,0,331.23,367.00,48.2,44.6,0.398,1393655.9,1393655.9,8975,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798605,684730.00
07/22/2019 08:30,2,1.633,ACTIVE,213.74,347.16,59.990,1563798603,"201051344001025","174011545737251",29.54,21.00,0,330.03,367.90,48.9,45.3,0.389,1378675.0,1378675.0,8968,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798606,684731.00
07/22/2019 08:30,2,1.754,ACTIVE,213.96,349.86,59.990,1563798603,"201051344001093","174011545737251",29.46,21.00,0,331.23,370.30,52.4,48.6,0.420,1360554.7,1360554.7,8993,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798607,684732.00
07/22/2019 08:30,2,1.492,ACTIVE,213.51,346.86,60.017,1563798603,"201051344000458","174011545737251",29.58,20.30,0,330.93,364.89,44.7,41.2,0.371,1374322.6,1374322.6,8960,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798607,684733.00
07/22/2019 08:30,2,1.693,ACTIVE,213.51,348.06,59.996,1563798603,"201051344000890","174011545737251",29.54,21.80,0,329.73,368.50,50.7,47.0,0.398,1375821.0,1375821.0,8974,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798608,684734.00
07/22/2019 08:30,2,1.621,ACTIVE,213.51,345.06,59.996,1563798603,"201051344000988","174011545737251",19.26,19.80,0,330.03,358.88,31.7,28.6,0.261,1045381.4,1045381.4,8976,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798609,684735.00
07/22/2019 08:30,2,1.584,ACTIVE,214.19,348.66,59.990,1563798603,"201051344000582","174011545737251",29.46,19.80,0,330.03,367.90,47.3,43.7,0.384,1353019.7,1353019.7,8963,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798610,684736.00
07/22/2019 08:30,2,1.598,ACTIVE,213.29,347.16,59.996,1563798603,"201051344000868","174011545737251",29.50,19.30,0,328.52,367.00,47.7,44.1,0.389,1360973.0,1360973.0,8964,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798611,684737.00
07/22/2019 08:30,2,1.533,ACTIVE,213.96,348.36,60.001,1563798603,"201051344000576","174011545737251",29.52,19.30,0,330.03,366.40,45.9,42.3,0.371,1377133.1,1377133.1,8988,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798612,684738.00
07/22/2019 08:30,2,1.600,ACTIVE,213.74,347.76,59.985,1563798603,"201051344001158","174011545737251",29.12,20.30,0,330.03,367.60,47.2,43.7,0.384,1354588.3,1354588.3,8963,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798613,684739.00
07/22/2019 08:30,2,1.592,ACTIVE,213.96,348.36,60.001,1563798603,"201051344000917","174011545737251",29.42,21.00,0,329.43,367.00,47.5,43.9,0.384,1370171.0,1370171.0,8990,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798614,684740.00
07/22/2019 08:30,2,1.643,ACTIVE,213.96,343.55,59.975,1563798603,"201051344000417","174011545737251",19.48,20.70,0,329.43,357.08,32.5,29.4,0.256,1083323.7,1083323.7,8995,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798615,684741.00
07/22/2019 08:30,2,1.607,ACTIVE,213.96,348.66,60.001,1563798603,"201051344000685","174011545737251",29.34,20.70,0,330.03,367.90,47.8,44.2,0.407,1376222.3,1376222.3,8974,0,0,0,L,1122011218,1,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798616,684742.00
07/22/2019 08:30,2,1.650,ACTIVE,214.19,348.66,59.980,1563798603,"201051344000651","174011545737251",29.38,19.80,0,330.63,368.50,49.1,45.5,0.393,1370544.9,1370544.9,8968,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798617,684743.00
07/22/2019 08:30,2,1.598,ACTIVE,213.06,346.86,59.980,1563798603,"201051344000594","174011545737251",29.36,21.00,0,325.52,366.10,47.5,43.9,0.380,1380592.3,1380592.3,8969,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798618,684744.00
07/22/2019 08:30,2,1.605,ACTIVE,213.51,347.46,59.953,1563798603,"201051344000469","174011545737251",29.80,19.00,0,329.13,367.90,48.5,44.9,0.411,1360723.5,1360723.5,8977,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798619,684745.00
07/22/2019 08:30,2,1.580,ACTIVE,213.96,348.66,59.990,1563798603,"201051344000585","174011545737251",29.78,21.00,0,330.63,367.30,47.7,44.1,0.380,1386033.3,1386033.3,8964,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798620,684746.00
07/22/2019 08:30,2,1.523,ACTIVE,214.19,348.06,59.990,1563798603,"201051344000853","174011545737251",29.52,20.00,0,332.13,366.40,45.5,42.0,0.362,1383504.7,1383504.7,8976,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798621,684747.00
07/22/2019 08:30,2,1.539,ACTIVE,213.74,347.76,59.996,1563798603,"201051344001145","174011545737251",29.78,20.00,0,330.63,366.70,46.4,42.9,0.376,1385018.3,1385018.3,8994,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798622,684748.00
07/22/2019 08:30,2,1.678,ACTIVE,213.96,348.96,59.996,1563798603,"201051344000438","174011545737251",29.74,21.30,0,330.03,368.80,50.5,46.9,0.402,1378523.5,1378523.5,8966,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798623,684749.00
07/22/2019 08:30,2,1.646,ACTIVE,213.74,348.36,60.001,1563798603,"201051344001135","174011545737251",29.60,20.00,0,329.73,367.90,49.4,45.7,0.393,1366073.3,1366073.3,8962,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798623,684750.00
07/22/2019 08:30,2,1.533,ACTIVE,213.74,347.16,59.996,1563798603,"201051344000983","174011545737251",29.52,19.80,0,329.73,365.80,45.9,42.3,0.380,1381724.1,1381724.1,8969,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798624,684751.00
07/22/2019 08:30,2,1.717,ACTIVE,213.96,348.36,59.990,1563798603,"201051344001203","174011545737251",29.38,20.70,0,330.33,371.21,51.1,47.4,0.420,1374104.9,1374104.9,8982,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798625,684752.00
07/22/2019 08:30,2,1.701,ACTIVE,213.51,348.06,60.012,1563798603,"201051344001230","174011545737251",29.10,21.80,0,327.92,367.90,50.2,46.6,0.415,1368706.1,1368706.1,9003,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798626,684753.00
07/22/2019 08:30,2,1.609,ACTIVE,213.29,348.06,60.001,1563798603,"201051344000646","174011545737251",29.48,20.30,0,327.92,367.90,48.0,44.5,0.393,1362683.0,1362683.0,8983,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798627,684754.00
07/22/2019 08:30,2,1.605,ACTIVE,213.51,346.26,59.996,1563798603,"201051344000867","174011545737251",29.52,21.00,0,329.13,365.49,48.1,44.5,0.380,1358924.3,1358924.3,8975,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798628,684755.00
07/22/2019 08:30,2,1.592,ACTIVE,213.96,348.66,59.985,1563798603,"201051344000633","174011545737251",29.58,20.00,0,330.63,368.20,47.8,44.2,0.393,1355767.7,1355767.7,8985,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798629,684756.00
07/22/2019 08:30,2,1.754,ACTIVE,213.29,348.36,60.028,1563798603,"201051344000955","174011545737251",29.58,20.70,0,328.52,369.10,52.6,48.8,0.442,1383411.8,1383411.8,8978,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798630,684757.00
07/22/2019 08:30,2,1.537,ACTIVE,213.74,346.56,59.969,1563798603,"201051344000648","174011545737251",29.54,19.30,0,330.93,366.40,46.0,42.5,0.380,1369454.4,1369454.4,8966,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798631,684758.00
07/22/2019 08:30,2,1.576,ACTIVE,213.74,347.46,60.001,1563798603,"201051344000645","174011545737251",29.26,19.80,0,330.33,367.30,46.7,43.1,0.376,1375128.8,1375128.8,8972,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798632,684759.00
07/22/2019 08:30,2,1.521,ACTIVE,213.74,347.46,60.028,1563798603,"201051344000569","174011545737251",29.66,19.80,0,330.03,365.80,45.8,42.2,0.371,1392231.2,1392231.2,8971,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798633,684760.00
07/22/2019 08:30,2,1.639,ACTIVE,213.96,351.67,59.990,1563798603,"179051228000119","174011545737251",29.70,21.50,0,330.93,370.00,49.4,45.7,0.407,178407.4,178407.4,9057,0,0,0,L,46974696,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563798634,684761.00
07/22/2019 08:45,2,2.098,ACTIVE,213.51,352.27,60.012,1563799504,"201051344000579","174011545737251",29.06,22.00,0,331.23,377.52,61.7,57.7,0.521,1393668.7,1393668.7,8976,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799505,684762.00
07/22/2019 08:45,2,2.084,ACTIVE,212.61,350.17,60.012,1563799504,"201051344001025","174011545737251",29.86,22.80,0,327.62,376.01,63.1,59.0,0.517,1378688.0,1378688.0,8969,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799506,684763.00
07/22/2019 08:45,2,2.219,ACTIVE,213.29,351.97,60.006,1563799504,"201051344001093","174011545737251",29.52,22.30,0,331.23,378.72,66.4,62.1,0.539,1360568.5,1360568.5,8994,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799507,684764.00
07/22/2019 08:45,2,1.936,ACTIVE,213.51,350.47,60.012,1563799504,"201051344000458","174011545737251",29.74,21.50,0,331.53,374.81,58.3,54.3,0.495,1374334.5,1374334.5,8961,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799508,684765.00
07/22/2019 08:45,2,2.191,ACTIVE,212.83,351.07,60.012,1563799504,"201051344000890","174011545737251",29.02,23.30,0,324.92,376.62,64.5,60.3,0.526,1375834.4,1375834.4,8975,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799509,684766.00
07/22/2019 08:45,2,2.111,ACTIVE,213.51,348.36,60.012,1563799504,"201051344000988","174011545737251",19.10,20.70,0,330.33,365.49,40.8,37.5,0.340,1045389.6,1045389.6,8977,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799510,684767.00
07/22/2019 08:45,2,2.031,ACTIVE,213.51,351.37,59.975,1563799504,"201051344000582","174011545737251",29.62,21.00,0,330.93,376.31,61.0,56.9,0.504,1353032.2,1353032.2,8964,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799511,684768.00
07/22/2019 08:45,2,2.074,ACTIVE,213.06,351.37,60.017,1563799504,"201051344000868","174011545737251",29.38,20.30,0,328.52,376.31,61.7,57.7,0.508,1360985.7,1360985.7,8965,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799512,684769.00
07/22/2019 08:45,2,1.988,ACTIVE,213.74,351.97,60.012,1563799504,"201051344000576","174011545737251",29.62,21.00,0,331.23,375.71,59.6,55.6,0.486,1377145.4,1377145.4,8989,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799513,684770.00
07/22/2019 08:45,2,2.068,ACTIVE,213.51,351.97,60.017,1563799504,"201051344001158","174011545737251",29.18,21.80,0,330.63,376.62,61.2,57.1,0.508,1354600.9,1354600.9,8964,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799514,684771.00
07/22/2019 08:45,2,2.062,ACTIVE,213.29,351.37,60.012,1563799504,"201051344000917","174011545737251",29.38,22.50,0,330.63,375.41,61.4,57.3,0.504,1370183.7,1370183.7,8991,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799515,684772.00
07/22/2019 08:45,2,2.125,ACTIVE,213.29,345.96,60.012,1563799504,"201051344000417","174011545737251",19.20,22.30,0,329.13,362.49,41.3,37.9,0.340,1083332.1,1083332.1,8996,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799516,684773.00
07/22/2019 08:45,2,2.049,ACTIVE,213.29,352.27,60.017,1563799504,"201051344000685","174011545737251",29.66,21.80,0,326.72,376.01,61.5,57.5,0.530,1376235.0,1376235.0,8975,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799517,684774.00
07/22/2019 08:45,2,2.111,ACTIVE,213.51,352.27,60.006,1563799504,"201051344000651","174011545737251",29.54,21.30,0,331.53,377.22,63.2,59.0,0.521,1370557.9,1370557.9,8969,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799518,684775.00
07/22/2019 08:45,2,2.066,ACTIVE,213.06,350.17,59.985,1563799504,"201051344000594","174011545737251",29.28,22.50,0,327.32,375.71,61.3,57.2,0.499,1380605.0,1380605.0,8970,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799519,684776.00
07/22/2019 08:45,2,2.072,ACTIVE,213.74,352.57,60.012,1563799504,"201051344000469","174011545737251",29.80,20.00,0,329.73,378.42,62.6,58.5,0.530,1360736.4,1360736.4,8978,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799520,684777.00
07/22/2019 08:45,2,2.027,ACTIVE,213.51,351.07,60.022,1563799504,"201051344000585","174011545737251",29.98,22.50,0,330.93,375.71,61.5,57.5,0.513,1386045.9,1386045.9,8965,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799520,684778.00
07/22/2019 08:45,2,1.963,ACTIVE,214.19,351.97,60.012,1563799504,"201051344000853","174011545737251",29.90,21.80,0,332.43,375.71,59.4,55.4,0.477,1383516.8,1383516.8,8977,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799521,684779.00
07/22/2019 08:45,2,2.008,ACTIVE,213.06,350.47,60.022,1563799504,"201051344001145","174011545737251",29.66,21.80,0,332.13,374.81,60.3,56.3,0.499,1385030.7,1385030.7,8995,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799522,684780.00
07/22/2019 08:45,2,2.158,ACTIVE,213.29,352.27,60.012,1563799504,"201051344000438","174011545737251",29.46,23.00,0,328.52,377.52,64.4,60.2,0.526,1378536.8,1378536.8,8967,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799523,684781.00
07/22/2019 08:45,2,2.127,ACTIVE,213.06,350.77,60.059,1563799504,"201051344001135","174011545737251",29.44,21.50,0,327.02,376.62,63.4,59.3,0.517,1366086.5,1366086.5,8963,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799524,684782.00
07/22/2019 08:45,2,1.980,ACTIVE,213.74,352.27,60.017,1563799504,"201051344000983","174011545737251",29.76,21.00,0,331.23,375.41,59.8,55.8,0.499,1381736.3,1381736.3,8970,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799525,684783.00
07/22/2019 08:45,2,2.178,ACTIVE,213.29,351.97,60.022,1563799504,"201051344001203","174011545737251",29.64,22.30,0,331.53,379.62,65.4,61.2,0.548,1374118.4,1374118.4,8983,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799526,684784.00
07/22/2019 08:45,2,2.154,ACTIVE,212.61,350.47,60.043,1563799504,"201051344001230","174011545737251",29.50,23.50,0,324.32,378.12,64.4,60.2,0.539,1368719.4,1368719.4,9004,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799527,684785.00
07/22/2019 08:45,2,2.072,ACTIVE,212.61,350.77,60.017,1563799504,"201051344000646","174011545737251",29.52,22.00,0,326.12,375.11,61.9,57.9,0.521,1362695.8,1362695.8,8984,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799528,684786.00
07/22/2019 08:45,2,2.092,ACTIVE,213.51,350.47,60.017,1563799504,"201051344000867","174011545737251",29.24,23.00,0,328.22,374.21,62.0,57.9,0.486,1358937.1,1358937.1,8976,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799529,684787.00
07/22/2019 08:45,2,2.062,ACTIVE,213.96,353.47,60.017,1563799504,"201051344000633","174011545737251",29.40,22.50,0,331.53,376.01,61.4,57.4,0.499,1355780.3,1355780.3,8986,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799530,684788.00
07/22/2019 08:45,2,2.229,ACTIVE,212.61,351.97,60.006,1563799504,"201051344000955","174011545737251",29.52,22.30,0,325.22,377.82,66.7,62.4,0.561,1383425.7,1383425.7,8979,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799531,684789.00
07/22/2019 08:45,2,2.004,ACTIVE,213.74,351.67,60.012,1563799504,"201051344000648","174011545737251",29.32,20.30,0,330.33,376.31,59.6,55.6,0.495,1369466.6,1369466.6,8967,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799532,684790.00
07/22/2019 08:45,2,2.041,ACTIVE,214.19,352.27,60.012,1563799504,"201051344000645","174011545737251",29.30,21.00,0,331.83,376.31,60.6,56.6,0.491,1375141.3,1375141.3,8973,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799533,684791.00
07/22/2019 08:45,2,1.982,ACTIVE,213.74,352.27,60.022,1563799504,"201051344000569","174011545737251",29.70,21.00,0,330.63,375.71,59.6,55.6,0.499,1392243.4,1392243.4,8972,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799533,684792.00
07/22/2019 08:45,2,2.090,ACTIVE,213.96,356.78,60.001,1563799504,"179051228000119","174011545737251",29.90,22.80,0,331.83,379.92,63.3,59.2,0.530,178420.5,178420.5,9058,0,0,0,L,46974696,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563799534,684793.00
07/22/2019 09:00,2,2.580,ACTIVE,214.41,357.98,60.022,1563800404,"201051344000579","174011545737251",29.14,23.30,0,322.21,386.83,76.2,71.6,0.641,1393684.8,1393684.8,8977,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800405,684794.00
07/22/2019 09:00,2,2.588,ACTIVE,214.19,355.58,60.028,1563800404,"201051344001025","174011545737251",29.66,25.30,0,318.30,386.53,77.8,73.2,0.619,1378704.4,1378704.4,8970,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800406,684795.00
07/22/2019 09:00,2,2.705,ACTIVE,214.41,346.26,60.059,1563800404,"201051344001093","174011545737251",29.58,24.30,0,321.01,388.94,81.0,76.3,0.371,1360585.7,1360585.7,8995,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800407,684796.00
