ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 09:00,2,2.445,ACTIVE,214.19,356.18,60.017,1563800404,"201051344000458","174011545737251",29.34,22.80,0,322.51,384.73,72.8,68.3,0.619,1374349.7,1374349.7,8962,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800408,684797.00
07/22/2019 09:00,2,2.660,ACTIVE,213.74,355.58,60.028,1563800404,"201051344000890","174011545737251",29.28,25.30,0,317.40,386.83,78.9,74.2,0.650,1375851.2,1375851.2,8976,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800409,684798.00
07/22/2019 09:00,2,2.611,ACTIVE,214.19,351.67,60.022,1563800404,"201051344000988","174011545737251",19.04,21.80,0,320.71,373.01,50.4,46.7,0.415,1045400.1,1045400.1,8978,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800410,684799.00
07/22/2019 09:00,2,2.531,ACTIVE,214.64,357.08,60.022,1563800404,"201051344000582","174011545737251",29.30,22.30,0,321.01,387.14,75.1,70.6,0.619,1353048.1,1353048.1,8965,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800411,684800.00
07/22/2019 09:00,2,2.580,ACTIVE,213.74,356.18,60.012,1563800404,"201051344000868","174011545737251",29.14,21.50,0,314.70,385.93,76.2,71.6,0.619,1361001.8,1361001.8,8966,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800412,684801.00
07/22/2019 09:00,2,2.492,ACTIVE,214.64,357.38,60.017,1563800404,"201051344000576","174011545737251",29.32,22.50,0,321.91,385.33,74.0,69.5,0.605,1377160.9,1377160.9,8990,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800413,684802.00
07/22/2019 09:00,2,2.545,ACTIVE,214.19,357.08,60.028,1563800404,"201051344001158","174011545737251",29.22,23.00,0,321.91,386.83,75.3,70.8,0.628,1354616.8,1354616.8,8965,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800413,684803.00
07/22/2019 09:00,2,2.531,ACTIVE,214.19,356.48,60.017,1563800404,"201051344000917","174011545737251",29.54,24.00,0,321.61,385.93,75.7,71.2,0.628,1370199.7,1370199.7,8992,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800414,684804.00
07/22/2019 09:00,2,2.584,ACTIVE,213.96,349.56,60.022,1563800404,"201051344000417","174011545737251",19.30,24.00,0,318.30,369.70,50.5,46.8,0.424,1083342.7,1083342.7,8997,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800415,684805.00
07/22/2019 09:00,2,2.564,ACTIVE,213.96,357.08,60.012,1563800404,"201051344000685","174011545737251",29.28,23.50,0,318.30,386.23,76.1,71.5,0.654,1376251.1,1376251.1,8976,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800416,684806.00
07/22/2019 09:00,2,2.605,ACTIVE,214.41,357.38,59.990,1563800404,"201051344000651","174011545737251",29.42,23.30,0,322.51,390.14,77.7,73.0,0.628,1370574.4,1370574.4,8970,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800417,684807.00
07/22/2019 09:00,2,2.541,ACTIVE,213.51,355.58,60.028,1563800404,"201051344000594","174011545737251",29.36,24.50,0,314.10,386.23,75.6,71.0,0.619,1380620.9,1380620.9,8971,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800418,684808.00
07/22/2019 09:00,2,2.564,ACTIVE,214.41,357.98,60.028,1563800404,"201051344000469","174011545737251",29.64,21.00,0,321.61,388.04,77.0,72.4,0.658,1360752.7,1360752.7,8979,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800419,684809.00
07/22/2019 09:00,2,2.559,ACTIVE,214.41,357.08,60.012,1563800404,"201051344000585","174011545737251",29.44,24.00,0,321.61,385.63,76.2,71.6,0.632,1386062.1,1386062.1,8966,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800420,684810.00
07/22/2019 09:00,2,2.465,ACTIVE,214.87,357.38,60.001,1563800404,"201051344000853","174011545737251",29.68,23.30,0,323.11,385.93,74.1,69.6,0.610,1383532.4,1383532.4,8978,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800421,684811.00
07/22/2019 09:00,2,2.508,ACTIVE,213.96,355.88,60.017,1563800404,"201051344001145","174011545737251",29.38,23.30,0,316.50,386.23,74.6,70.1,0.623,1385046.4,1385046.4,8996,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800422,684812.00
07/22/2019 09:00,2,2.646,ACTIVE,214.19,356.78,60.049,1563800404,"201051344000438","174011545737251",29.32,25.30,0,316.50,390.14,78.7,74.0,0.636,1378553.6,1378553.6,8968,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800423,684813.00
07/22/2019 09:00,2,2.586,ACTIVE,213.96,356.78,60.017,1563800404,"201051344001135","174011545737251",29.68,23.00,0,315.30,386.53,77.8,73.2,0.636,1366103.0,1366103.0,8964,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800424,684814.00
07/22/2019 09:00,2,2.480,ACTIVE,214.19,356.78,60.017,1563800404,"201051344000983","174011545737251",29.50,22.30,0,320.11,385.63,74.1,69.6,0.623,1381752.0,1381752.0,8971,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800425,684815.00
07/22/2019 09:00,2,2.693,ACTIVE,214.19,357.98,60.022,1563800404,"201051344001203","174011545737251",29.28,24.00,0,321.61,389.84,79.9,75.2,0.672,1374135.4,1374135.4,8984,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800426,684816.00
07/22/2019 09:00,2,2.627,ACTIVE,213.51,356.18,60.022,1563800404,"201051344001230","174011545737251",29.52,25.30,0,312.59,385.63,78.5,73.9,0.663,1368736.1,1368736.1,9005,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800427,684817.00
07/22/2019 09:00,2,2.547,ACTIVE,213.51,356.18,60.012,1563800404,"201051344000646","174011545737251",29.54,24.00,0,315.30,385.63,76.2,71.7,0.641,1362711.9,1362711.9,8985,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800428,684818.00
07/22/2019 09:00,2,2.533,ACTIVE,213.96,355.58,60.017,1563800404,"201051344000867","174011545737251",29.68,25.30,0,315.90,383.83,76.1,71.5,0.592,1358953.3,1358953.3,8977,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800429,684819.00
07/22/2019 09:00,2,2.539,ACTIVE,214.19,357.68,60.017,1563800404,"201051344000633","174011545737251",29.38,24.30,0,321.01,386.23,75.5,71.0,0.619,1355796.3,1355796.3,8987,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800430,684820.00
07/22/2019 09:00,2,2.715,ACTIVE,213.74,345.06,60.017,1563800404,"201051344000955","174011545737251",29.52,24.30,0,312.89,387.14,81.2,76.5,0.376,1383443.1,1383443.1,8980,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800431,684821.00
07/22/2019 09:00,2,2.471,ACTIVE,214.19,356.48,60.043,1563800404,"201051344000648","174011545737251",29.36,21.80,0,321.01,385.93,73.5,69.0,0.619,1369482.2,1369482.2,8968,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800431,684822.00
07/22/2019 09:00,2,2.523,ACTIVE,214.41,357.98,60.012,1563800404,"201051344000645","174011545737251",29.28,22.00,0,321.31,386.53,74.8,70.3,0.614,1375157.1,1375157.1,8974,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800432,684823.00
07/22/2019 09:00,2,2.461,ACTIVE,214.41,357.08,60.006,1563800404,"201051344000569","174011545737251",29.64,22.00,0,321.91,385.93,73.9,69.4,0.614,1392258.9,1392258.9,8973,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800433,684824.00
07/22/2019 09:00,2,2.566,ACTIVE,214.19,361.29,60.012,1563800404,"179051228000119","174011545737251",29.88,23.80,0,324.62,390.14,77.7,73.1,0.658,178436.9,178436.9,9059,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563800434,684825.00
07/22/2019 09:15,2,3.035,ACTIVE,214.87,345.96,60.001,1563801304,"201051344000579","174011545737251",29.46,26.50,0,333.03,390.74,90.6,85.5,0.424,1393704.4,1393704.4,8978,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801305,684826.00
07/22/2019 09:15,2,3.105,ACTIVE,214.64,344.76,59.980,1563801304,"201051344001025","174011545737251",29.34,29.50,0,329.73,387.14,92.3,87.2,0.407,1378724.4,1378724.4,8971,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801306,684827.00
07/22/2019 09:15,2,3.146,ACTIVE,214.87,346.56,59.985,1563801304,"201051344001093","174011545737251",29.76,27.30,0,331.23,367.60,94.9,89.6,0.438,1360606.4,1360606.4,8996,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801307,684828.00
07/22/2019 09:15,2,2.883,ACTIVE,214.87,344.45,59.985,1563801304,"201051344000458","174011545737251",29.76,25.50,0,333.03,388.64,86.8,81.9,0.415,1374368.4,1374368.4,8963,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801308,684829.00
07/22/2019 09:15,2,3.100,ACTIVE,214.19,343.55,59.990,1563801304,"201051344000890","174011545737251",29.54,29.30,0,329.43,388.04,92.7,87.6,0.424,1375871.4,1375871.4,8977,0,0,0,L,1122011218,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801309,684830.00
07/22/2019 09:15,2,3.086,ACTIVE,214.87,351.97,59.969,1563801304,"201051344000988","174011545737251",19.14,22.80,0,332.13,376.62,59.8,55.8,0.504,1045412.9,1045412.9,8979,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801310,684831.00
07/22/2019 09:15,2,3.023,ACTIVE,215.09,345.66,59.969,1563801304,"201051344000582","174011545737251",29.16,25.00,0,331.23,388.64,89.3,84.3,0.415,1353067.5,1353067.5,8966,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801311,684832.00
07/22/2019 09:15,2,3.064,ACTIVE,214.19,345.06,59.985,1563801304,"201051344000868","174011545737251",29.24,23.80,0,330.33,388.34,90.8,85.7,0.420,1361021.4,1361021.4,8967,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801312,684833.00
07/22/2019 09:15,2,2.961,ACTIVE,215.09,346.26,59.980,1563801304,"201051344000576","174011545737251",29.40,24.80,0,331.83,388.34,88.2,83.2,0.402,1377180.0,1377180.0,8991,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801313,684834.00
07/22/2019 09:15,2,3.033,ACTIVE,214.87,345.66,59.948,1563801304,"201051344001158","174011545737251",29.22,26.00,0,333.03,388.94,89.8,84.7,0.415,1354636.2,1354636.2,8966,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801313,684835.00
07/22/2019 09:15,2,3.021,ACTIVE,214.87,345.36,59.985,1563801304,"201051344000917","174011545737251",29.42,27.00,0,329.43,386.53,90.0,85.0,0.415,1370219.2,1370219.2,8993,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801314,684836.00
07/22/2019 09:15,2,3.070,ACTIVE,214.41,349.86,59.990,1563801304,"201051344000417","174011545737251",19.16,27.00,0,325.82,373.01,59.6,55.6,0.486,1083355.5,1083355.5,8998,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801315,684837.00
07/22/2019 09:15,2,3.043,ACTIVE,214.41,345.66,59.980,1563801304,"201051344000685","174011545737251",29.28,26.00,0,330.03,388.04,90.3,85.3,0.433,1376270.6,1376270.6,8977,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801316,684838.00
07/22/2019 09:15,2,3.078,ACTIVE,215.09,345.96,60.001,1563801304,"201051344000651","174011545737251",29.50,26.50,0,330.93,387.74,91.9,86.8,0.411,1370594.3,1370594.3,8971,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801317,684839.00
07/22/2019 09:15,2,3.029,ACTIVE,213.96,344.76,59.980,1563801304,"201051344000594","174011545737251",29.28,28.50,0,329.13,386.53,89.8,84.7,0.411,1380640.4,1380640.4,8972,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801318,684840.00
07/22/2019 09:15,2,3.031,ACTIVE,214.87,345.66,60.022,1563801304,"201051344000469","174011545737251",29.76,22.80,0,332.43,390.14,91.4,86.3,0.438,1360772.5,1360772.5,8980,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801319,684841.00
07/22/2019 09:15,2,3.033,ACTIVE,215.09,345.66,60.006,1563801304,"201051344000585","174011545737251",29.58,27.00,0,330.63,387.44,90.9,85.8,0.424,1386081.7,1386081.7,8967,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801320,684842.00
07/22/2019 09:15,2,2.969,ACTIVE,215.54,347.16,59.975,1563801304,"201051344000853","174011545737251",29.44,25.00,0,334.24,389.24,88.5,83.5,0.411,1383551.5,1383551.5,8979,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801321,684843.00
07/22/2019 09:15,2,3.002,ACTIVE,214.64,345.06,59.969,1563801304,"201051344001145","174011545737251",29.22,25.50,0,330.93,386.53,88.9,83.8,0.411,1385065.6,1385065.6,8997,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801322,684844.00
07/22/2019 09:15,2,3.125,ACTIVE,214.87,345.06,59.990,1563801304,"201051344000438","174011545737251",29.34,28.80,0,330.33,387.44,92.8,87.7,0.424,1378573.7,1378573.7,8969,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801323,684845.00
07/22/2019 09:15,2,3.111,ACTIVE,214.64,344.76,59.959,1563801304,"201051344001135","174011545737251",29.24,25.50,0,329.73,387.74,92.2,87.1,0.420,1366123.0,1366123.0,8965,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801324,684846.00
07/22/2019 09:15,2,2.922,ACTIVE,214.87,345.06,59.996,1563801304,"201051344000983","174011545737251",29.88,24.80,0,332.13,388.64,88.5,83.5,0.420,1381771.1,1381771.1,8972,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801325,684847.00
07/22/2019 09:15,2,3.164,ACTIVE,215.09,346.26,59.996,1563801304,"201051344001203","174011545737251",29.48,27.00,0,332.43,390.44,94.5,89.3,0.451,1374155.9,1374155.9,8985,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801326,684848.00
07/22/2019 09:15,2,3.143,ACTIVE,214.19,344.45,59.990,1563801304,"201051344001230","174011545737251",29.20,28.50,0,328.82,386.83,92.9,87.7,0.442,1368756.3,1368756.3,9006,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801327,684849.00
07/22/2019 09:15,2,3.049,ACTIVE,214.19,344.76,59.990,1563801304,"201051344000646","174011545737251",29.30,26.80,0,328.82,387.44,90.5,85.5,0.424,1362731.6,1362731.6,8986,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801328,684850.00
07/22/2019 09:15,2,3.027,ACTIVE,214.64,343.85,59.969,1563801304,"201051344000867","174011545737251",29.54,28.80,0,331.83,385.63,90.7,85.6,0.393,1358972.9,1358972.9,8978,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801328,684851.00
07/22/2019 09:15,2,2.998,ACTIVE,214.64,346.56,59.996,1563801304,"201051344000633","174011545737251",29.54,28.00,0,331.83,387.74,89.7,84.6,0.411,1355815.8,1355815.8,8988,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801329,684852.00
07/22/2019 09:15,2,3.207,ACTIVE,214.19,344.76,60.017,1563801304,"201051344000955","174011545737251",29.36,27.80,0,329.13,365.80,95.4,90.2,0.451,1383463.8,1383463.8,8981,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801330,684853.00
07/22/2019 09:15,2,2.947,ACTIVE,214.87,345.36,60.001,1563801304,"201051344000648","174011545737251",29.38,24.80,0,333.03,388.94,87.7,82.8,0.415,1369501.1,1369501.1,8969,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801331,684854.00
07/22/2019 09:15,2,3.033,ACTIVE,215.32,346.86,59.980,1563801304,"201051344000645","174011545737251",29.08,24.50,0,333.33,388.94,89.4,84.4,0.411,1375176.4,1375176.4,8975,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801332,684855.00
07/22/2019 09:15,2,2.918,ACTIVE,215.09,345.66,59.996,1563801304,"201051344000569","174011545737251",29.82,24.30,0,332.73,388.64,88.2,83.2,0.411,1392278.0,1392278.0,8974,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801333,684856.00
07/22/2019 09:15,2,3.027,ACTIVE,215.09,350.77,59.990,1563801304,"179051228000119","174011545737251",30.04,27.00,0,332.73,391.94,92.1,87.0,0.438,178456.9,178456.9,9060,0,0,0,L,46974696,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563801334,684857.00
07/22/2019 09:30,2,3.502,ACTIVE,215.09,347.76,60.033,1563802204,"201051344000579","174011545737251",29.38,29.00,0,330.33,372.41,104.2,98.6,0.477,1393727.4,1393727.4,8979,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802205,684858.00
07/22/2019 09:30,2,3.611,ACTIVE,214.64,345.66,60.017,1563802204,"201051344001025","174011545737251",29.06,32.20,0,329.13,373.61,106.3,100.7,0.477,1378747.9,1378747.9,8972,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802206,684859.00
07/22/2019 09:30,2,3.637,ACTIVE,214.64,347.46,60.028,1563802204,"201051344001093","174011545737251",29.56,28.80,0,329.43,371.81,108.8,103.1,0.504,1360630.5,1360630.5,8997,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802207,684860.00
07/22/2019 09:30,2,3.395,ACTIVE,215.09,347.46,60.028,1563802204,"201051344000458","174011545737251",29.30,28.00,0,331.83,369.10,100.8,95.3,0.468,1374390.6,1374390.6,8964,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802208,684861.00
07/22/2019 09:30,2,3.627,ACTIVE,213.96,345.06,60.022,1563802204,"201051344000890","174011545737251",28.96,31.30,0,328.82,370.30,106.4,100.8,0.495,1375894.9,1375894.9,8978,0,0,0,L,1122011218,1,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802208,684862.00
07/22/2019 09:30,2,3.613,ACTIVE,215.32,355.58,60.054,1563802204,"201051344000988","174011545737251",18.81,23.50,0,331.23,382.33,68.8,64.5,0.583,1045428.0,1045428.0,8980,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802209,684863.00
07/22/2019 09:30,2,3.473,ACTIVE,215.09,347.16,60.028,1563802204,"201051344000582","174011545737251",29.28,26.80,0,329.43,370.30,103.0,97.4,0.482,1353090.1,1353090.1,8967,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802210,684864.00
07/22/2019 09:30,2,3.520,ACTIVE,214.41,347.76,60.022,1563802204,"201051344000868","174011545737251",29.42,25.00,0,329.73,370.60,104.8,99.2,0.482,1361044.5,1361044.5,8968,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802211,684865.00
07/22/2019 09:30,2,3.418,ACTIVE,215.32,348.96,60.028,1563802204,"201051344000576","174011545737251",29.48,26.50,0,332.43,372.71,102.0,96.5,0.468,1377202.5,1377202.5,8992,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802212,684866.00
07/22/2019 09:30,2,3.553,ACTIVE,215.32,348.36,60.028,1563802204,"201051344001158","174011545737251",28.67,27.30,0,330.93,370.90,103.2,97.7,0.486,1354659.0,1354659.0,8967,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802213,684867.00
07/22/2019 09:30,2,3.484,ACTIVE,214.64,347.46,60.033,1563802204,"201051344000917","174011545737251",29.46,29.80,0,328.22,369.10,104.0,98.5,0.477,1370242.0,1370242.0,8994,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802214,684868.00
07/22/2019 09:30,2,3.533,ACTIVE,214.41,351.97,60.033,1563802204,"201051344000417","174011545737251",19.10,29.80,0,324.32,379.32,68.4,64.1,0.557,1083370.4,1083370.4,8999,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802215,684869.00
07/22/2019 09:30,2,3.533,ACTIVE,214.19,346.86,60.065,1563802204,"201051344000685","174011545737251",29.08,27.50,0,328.82,369.70,104.0,98.4,0.513,1376293.5,1376293.5,8978,0,0,0,L,1122011218,1,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802216,684870.00
07/22/2019 09:30,2,3.594,ACTIVE,214.87,346.86,60.006,1563802204,"201051344000651","174011545737251",29.10,29.00,0,330.03,370.60,105.9,100.3,0.473,1370617.7,1370617.7,8972,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802217,684871.00
07/22/2019 09:30,2,3.492,ACTIVE,213.96,345.66,60.028,1563802204,"201051344000594","174011545737251",29.22,31.30,0,328.52,369.40,103.3,97.8,0.468,1380663.2,1380663.2,8973,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802218,684872.00
07/22/2019 09:30,2,3.498,ACTIVE,215.09,347.16,60.022,1563802204,"201051344000469","174011545737251",29.74,24.30,0,330.93,372.71,105.3,99.7,0.508,1360795.8,1360795.8,8981,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802219,684873.00
07/22/2019 09:30,2,3.535,ACTIVE,214.87,347.46,60.059,1563802204,"201051344000585","174011545737251",29.36,28.00,0,329.43,370.00,105.1,99.5,0.499,1386104.8,1386104.8,8968,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802220,684874.00
07/22/2019 09:30,2,3.410,ACTIVE,215.54,348.66,60.012,1563802204,"201051344000853","174011545737251",29.72,26.00,0,333.93,373.61,102.7,97.2,0.477,1383574.0,1383574.0,8980,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802221,684875.00
07/22/2019 09:30,2,3.451,ACTIVE,214.19,346.86,60.033,1563802204,"201051344001145","174011545737251",29.40,27.00,0,329.13,369.40,102.8,97.3,0.477,1385088.2,1385088.2,8998,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802222,684876.00
07/22/2019 09:30,2,3.594,ACTIVE,214.64,347.46,60.033,1563802204,"201051344000438","174011545737251",29.26,30.80,0,328.82,370.60,106.5,100.9,0.491,1378597.3,1378597.3,8970,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802223,684877.00
07/22/2019 09:30,2,3.602,ACTIVE,214.41,346.26,60.028,1563802204,"201051344001135","174011545737251",29.10,27.30,0,328.82,369.70,106.2,100.6,0.486,1366146.3,1366146.3,8966,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802224,684878.00
07/22/2019 09:30,2,3.416,ACTIVE,215.32,348.06,60.038,1563802204,"201051344000983","174011545737251",29.66,26.00,0,330.93,370.60,102.6,97.1,0.486,1381793.6,1381793.6,8973,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802224,684879.00
07/22/2019 09:30,2,3.641,ACTIVE,214.87,346.56,60.065,1563802204,"201051344001203","174011545737251",29.40,29.30,0,329.73,372.41,108.5,102.8,0.517,1374179.9,1374179.9,8986,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802226,684880.00
07/22/2019 09:30,2,3.545,ACTIVE,213.74,345.66,60.033,1563802204,"201051344001230","174011545737251",29.68,30.00,0,328.52,370.30,106.5,100.9,0.504,1368779.9,1368779.9,9007,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802227,684881.00
07/22/2019 09:30,2,3.512,ACTIVE,213.74,345.96,60.022,1563802204,"201051344000646","174011545737251",29.38,29.30,0,327.32,371.21,104.5,99.0,0.486,1362754.6,1362754.6,8987,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802228,684882.00
07/22/2019 09:30,2,3.492,ACTIVE,214.87,345.36,60.038,1563802204,"201051344000867","174011545737251",29.50,31.80,0,330.03,368.50,104.3,98.8,0.464,1358995.9,1358995.9,8979,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802228,684883.00
07/22/2019 09:30,2,3.504,ACTIVE,214.87,348.06,60.033,1563802204,"201051344000633","174011545737251",29.18,30.00,0,331.83,371.81,103.5,98.0,0.482,1355838.6,1355838.6,8989,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802229,684884.00
07/22/2019 09:30,2,3.674,ACTIVE,213.96,345.66,60.028,1563802204,"201051344000955","174011545737251",29.34,30.50,0,328.82,370.00,109.1,103.4,0.504,1383488.0,1383488.0,8982,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802230,684885.00
07/22/2019 09:30,2,3.424,ACTIVE,215.09,347.16,60.070,1563802204,"201051344000648","174011545737251",29.26,25.50,0,332.43,370.90,101.5,96.0,0.482,1369523.4,1369523.4,8970,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802231,684886.00
07/22/2019 09:30,2,3.537,ACTIVE,215.32,347.46,60.038,1563802204,"201051344000645","174011545737251",28.73,25.50,0,333.33,372.41,102.9,97.4,0.473,1375199.1,1375199.1,8976,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802232,684887.00
07/22/2019 09:30,2,3.387,ACTIVE,215.32,348.66,60.038,1563802204,"201051344000569","174011545737251",29.86,25.80,0,330.63,370.90,102.4,96.9,0.482,1392300.5,1392300.5,8975,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802233,684888.00
07/22/2019 09:30,2,3.539,ACTIVE,215.54,352.87,60.033,1563802204,"179051228000119","174011545737251",29.66,28.50,0,333.93,374.51,106.3,100.7,0.504,178480.4,178480.4,9061,0,0,0,L,46974696,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563802234,684889.00
07/22/2019 09:45,2,3.945,ACTIVE,215.32,349.56,59.985,1563803104,"201051344000579","174011545737251",29.32,31.50,0,332.13,377.82,117.2,111.2,0.557,1393753.4,1393753.4,8980,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803105,684890.00
07/22/2019 09:45,2,4.045,ACTIVE,214.41,345.96,60.017,1563803104,"201051344001025","174011545737251",29.24,35.00,0,328.82,373.31,119.8,113.7,0.530,1378774.4,1378774.4,8973,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803106,684891.00
07/22/2019 09:45,2,4.119,ACTIVE,214.41,347.46,60.017,1563803104,"201051344001093","174011545737251",29.22,30.00,0,332.13,375.41,121.9,115.7,0.570,1360657.5,1360657.5,8998,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803107,684892.00
07/22/2019 09:45,2,3.842,ACTIVE,215.09,348.06,60.017,1563803104,"201051344000458","174011545737251",29.30,31.50,0,332.73,375.41,114.0,108.1,0.530,1374415.8,1374415.8,8965,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803108,684893.00
07/22/2019 09:45,2,4.062,ACTIVE,213.51,346.86,60.049,1563803104,"201051344000890","174011545737251",28.98,33.30,0,327.62,374.21,119.2,113.2,0.552,1375921.4,1375921.4,8979,0,0,0,L,1122011218,1,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803109,684894.00
07/22/2019 09:45,2,4.023,ACTIVE,215.09,357.98,60.012,1563803104,"201051344000988","174011545737251",19.08,24.00,0,331.53,388.64,77.8,73.2,0.654,1045445.0,1045445.0,8981,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803110,684895.00
07/22/2019 09:45,2,3.908,ACTIVE,214.41,347.16,60.012,1563803104,"201051344000582","174011545737251",29.30,27.50,0,331.53,374.51,116.0,110.1,0.548,1353115.8,1353115.8,8968,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803111,684896.00
07/22/2019 09:45,2,3.984,ACTIVE,214.41,348.06,60.017,1563803104,"201051344000868","174011545737251",29.28,25.80,0,332.13,374.81,118.0,112.0,0.548,1361070.6,1361070.6,8969,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803112,684897.00
07/22/2019 09:45,2,3.873,ACTIVE,215.54,349.26,60.017,1563803104,"201051344000576","174011545737251",29.44,27.80,0,333.93,378.12,115.5,109.6,0.530,1377228.0,1377228.0,8993,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803113,684898.00
07/22/2019 09:45,2,3.963,ACTIVE,215.54,349.56,60.017,1563803104,"201051344001158","174011545737251",29.02,28.00,0,333.33,376.92,116.6,110.6,0.548,1354684.8,1354684.8,8968,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803114,684899.00
07/22/2019 09:45,2,3.969,ACTIVE,214.41,347.16,60.017,1563803104,"201051344000917","174011545737251",29.16,31.50,0,329.43,373.01,117.2,111.2,0.544,1370268.0,1370268.0,8995,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803115,684900.00
07/22/2019 09:45,2,3.988,ACTIVE,214.19,353.77,60.017,1563803104,"201051344000417","174011545737251",18.96,32.40,0,324.92,382.93,76.7,72.1,0.628,1083387.3,1083387.3,9000,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803116,684901.00
07/22/2019 09:45,2,4.006,ACTIVE,213.96,347.16,60.012,1563803104,"201051344000685","174011545737251",28.88,29.00,0,329.13,373.31,117.2,111.2,0.575,1376319.5,1376319.5,8979,0,0,0,L,1122011218,1,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803117,684902.00
07/22/2019 09:45,2,4.043,ACTIVE,214.87,348.06,60.006,1563803104,"201051344000651","174011545737251",29.14,29.80,0,330.33,376.62,119.2,113.2,0.548,1370644.1,1370644.1,8973,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803118,684903.00
07/22/2019 09:45,2,3.941,ACTIVE,214.19,347.46,60.017,1563803104,"201051344000594","174011545737251",29.26,32.60,0,328.52,373.61,116.8,110.8,0.544,1380689.0,1380689.0,8974,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803119,684904.00
07/22/2019 09:45,2,3.986,ACTIVE,215.54,350.17,60.022,1563803104,"201051344000469","174011545737251",29.48,25.00,0,332.73,378.42,119.0,112.9,0.575,1360822.1,1360822.1,8982,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803120,684905.00
07/22/2019 09:45,2,4.016,ACTIVE,214.64,347.76,60.022,1563803104,"201051344000585","174011545737251",29.14,29.50,0,331.83,374.21,118.6,112.6,0.557,1386131.1,1386131.1,8969,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803121,684906.00
07/22/2019 09:45,2,3.906,ACTIVE,216.00,350.77,60.017,1563803104,"201051344000853","174011545737251",29.32,27.80,0,333.93,377.82,116.1,110.2,0.535,1383599.7,1383599.7,8981,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803122,684907.00
07/22/2019 09:45,2,3.951,ACTIVE,213.74,346.26,60.006,1563803104,"201051344001145","174011545737251",28.96,28.80,0,329.73,373.31,116.0,110.0,0.544,1385113.9,1385113.9,8999,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803123,684908.00
07/22/2019 09:45,2,4.078,ACTIVE,214.19,346.86,59.975,1563803104,"201051344000438","174011545737251",28.92,32.60,0,330.33,373.91,119.5,113.4,0.552,1378623.8,1378623.8,8971,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803124,684909.00
07/22/2019 09:45,2,4.023,ACTIVE,214.19,345.96,60.028,1563803104,"201051344001135","174011545737251",29.26,28.00,0,329.13,373.61,119.2,113.1,0.548,1366172.8,1366172.8,8967,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803125,684910.00
07/22/2019 09:45,2,3.887,ACTIVE,216.22,352.27,60.012,1563803104,"201051344000983","174011545737251",29.46,26.30,0,333.03,377.52,116.0,110.0,0.561,1381819.3,1381819.3,8974,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803126,684911.00
07/22/2019 09:45,2,4.086,ACTIVE,214.64,347.16,60.017,1563803104,"201051344001203","174011545737251",29.42,30.30,0,332.43,375.71,121.8,115.7,0.579,1374206.9,1374206.9,8987,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803126,684912.00
07/22/2019 09:45,2,4.039,ACTIVE,213.74,345.66,60.012,1563803104,"201051344001230","174011545737251",29.28,31.50,0,328.22,375.11,119.8,113.7,0.570,1368806.4,1368806.4,9008,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803127,684913.00
07/22/2019 09:45,2,3.943,ACTIVE,213.51,346.56,60.017,1563803104,"201051344000646","174011545737251",29.48,32.00,0,324.92,376.31,117.7,111.7,0.548,1362780.7,1362780.7,8988,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803128,684914.00
07/22/2019 09:45,2,3.984,ACTIVE,215.77,349.26,60.006,1563803104,"201051344000867","174011545737251",29.14,32.80,0,332.43,376.62,117.6,111.6,0.530,1359021.9,1359021.9,8980,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803129,684915.00
07/22/2019 09:45,2,4.006,ACTIVE,215.77,350.47,60.012,1563803104,"201051344000633","174011545737251",28.73,32.00,0,331.53,378.42,116.6,110.6,0.561,1355864.4,1355864.4,8990,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803130,684916.00
07/22/2019 09:45,2,4.125,ACTIVE,213.74,345.96,60.012,1563803104,"201051344000955","174011545737251",29.20,32.20,0,327.92,373.61,122.1,116.0,0.575,1383515.1,1383515.1,8983,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803131,684917.00
07/22/2019 09:45,2,3.879,ACTIVE,216.00,350.47,60.017,1563803104,"201051344000648","174011545737251",29.20,26.30,0,333.33,378.12,114.7,108.8,0.548,1369548.8,1369548.8,8971,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803132,684918.00
07/22/2019 09:45,2,3.959,ACTIVE,216.22,350.17,60.017,1563803104,"201051344000645","174011545737251",29.08,26.80,0,333.33,378.42,116.6,110.6,0.539,1375224.9,1375224.9,8977,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803133,684919.00
07/22/2019 09:45,2,3.885,ACTIVE,216.22,350.77,60.006,1563803104,"201051344000569","174011545737251",29.48,27.00,0,332.73,378.42,116.0,110.0,0.552,1392326.1,1392326.1,8976,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803134,684920.00
07/22/2019 09:45,2,3.992,ACTIVE,216.22,355.58,59.996,1563803104,"179051228000119","174011545737251",29.64,29.80,0,333.03,380.22,119.8,113.7,0.579,178507.0,178507.0,9062,0,0,0,L,46974696,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563803135,684921.00
07/22/2019 10:00,2,4.426,ACTIVE,216.90,350.77,60.012,1563804004,"201051344000579","174011545737251",28.78,33.30,0,332.73,382.93,129.1,122.7,0.597,1393782.6,1393782.6,8981,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804005,684922.00
07/22/2019 10:00,2,4.455,ACTIVE,216.45,349.86,59.980,1563804004,"201051344001025","174011545737251",29.28,36.30,0,329.73,379.02,132.0,125.5,0.583,1378804.3,1378804.3,8974,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804006,684923.00
07/22/2019 10:00,2,4.564,ACTIVE,216.67,351.97,60.006,1563804004,"201051344001093","174011545737251",28.90,30.50,0,331.53,383.83,133.7,127.1,0.614,1360687.9,1360687.9,8999,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804007,684924.00
07/22/2019 10:00,2,4.293,ACTIVE,217.13,350.17,60.012,1563804004,"201051344000458","174011545737251",29.04,32.20,0,330.33,384.43,126.2,119.9,0.579,1374444.2,1374444.2,8966,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804008,684925.00
07/22/2019 10:00,2,4.477,ACTIVE,215.77,349.86,60.012,1563804004,"201051344000890","174011545737251",28.92,34.00,0,327.62,379.62,131.0,124.5,0.610,1375951.1,1375951.1,8980,0,0,0,L,1122011218,1,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804009,684926.00
07/22/2019 10:00,2,4.432,ACTIVE,216.90,350.17,60.043,1563804004,"201051344000988","174011545737251",19.02,27.00,0,318.61,390.44,85.4,80.5,0.398,1045464.2,1045464.2,8982,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804010,684927.00
07/22/2019 10:00,2,4.414,ACTIVE,216.90,351.37,60.006,1563804004,"201051344000582","174011545737251",28.67,29.30,0,331.23,383.23,128.2,121.8,0.601,1353144.8,1353144.8,8969,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804011,684928.00
07/22/2019 10:00,2,4.412,ACTIVE,216.00,350.77,60.012,1563804004,"201051344000868","174011545737251",29.16,26.80,0,331.83,382.03,130.3,123.9,0.601,1361100.1,1361100.1,8970,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804012,684929.00
07/22/2019 10:00,2,4.330,ACTIVE,217.13,354.67,60.012,1563804004,"201051344000576","174011545737251",29.10,29.30,0,333.63,381.42,127.7,121.3,0.588,1377256.8,1377256.8,8994,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804013,684930.00
07/22/2019 10:00,2,4.398,ACTIVE,217.13,351.97,60.022,1563804004,"201051344001158","174011545737251",28.84,29.30,0,332.43,382.33,128.4,122.0,0.605,1354713.9,1354713.9,8969,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804014,684931.00
07/22/2019 10:00,2,4.404,ACTIVE,216.45,350.17,60.028,1563804004,"201051344000917","174011545737251",28.98,33.30,0,329.43,380.82,129.3,122.9,0.592,1370297.2,1370297.2,8996,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804014,684932.00
07/22/2019 10:00,2,4.480,ACTIVE,216.00,345.66,59.975,1563804004,"201051344000417","174011545737251",18.55,36.00,0,324.02,385.63,84.2,79.4,0.380,1083406.2,1083406.2,9001,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804015,684933.00
07/22/2019 10:00,2,4.449,ACTIVE,215.54,351.37,60.022,1563804004,"201051344000685","174011545737251",28.61,30.00,0,328.52,379.32,128.9,122.5,0.628,1376348.7,1376348.7,8980,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804016,684934.00
07/22/2019 10:00,2,4.500,ACTIVE,216.90,351.97,59.996,1563804004,"201051344000651","174011545737251",28.82,30.30,0,331.83,382.93,131.4,124.9,0.597,1370673.9,1370673.9,8974,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804017,684935.00
07/22/2019 10:00,2,4.406,ACTIVE,215.54,350.17,60.006,1563804004,"201051344000594","174011545737251",28.82,35.00,0,330.63,378.12,128.7,122.3,0.592,1380718.1,1380718.1,8975,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804018,684936.00
07/22/2019 10:00,2,4.422,ACTIVE,217.13,352.87,60.022,1563804004,"201051344000469","174011545737251",29.32,25.50,0,331.23,391.34,131.3,124.8,0.636,1360851.8,1360851.8,8983,0,0,0,L,1122011218,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804019,684937.00
07/22/2019 10:00,2,4.451,ACTIVE,216.90,351.97,60.022,1563804004,"201051344000585","174011545737251",29.10,30.80,0,331.23,382.93,131.1,124.6,0.619,1386160.7,1386160.7,8970,0,0,0,L,1122011218,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804020,684938.00
