ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 10:00,2,4.367,ACTIVE,217.58,352.87,60.001,1563804004,"201051344000853","174011545737251",29.06,28.50,0,333.33,383.23,128.5,122.1,0.597,1383628.7,1383628.7,8982,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804021,684939.00
07/22/2019 10:00,2,4.326,ACTIVE,216.00,350.17,60.017,1563804004,"201051344001145","174011545737251",29.20,29.80,0,330.03,379.32,128.0,121.6,0.597,1385142.9,1385142.9,9000,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804022,684940.00
07/22/2019 10:00,2,4.482,ACTIVE,216.45,350.77,60.012,1563804004,"201051344000438","174011545737251",28.90,34.50,0,329.73,381.73,131.2,124.7,0.601,1378653.5,1378653.5,8972,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804023,684941.00
07/22/2019 10:00,2,4.471,ACTIVE,216.45,351.07,60.033,1563804004,"201051344001135","174011545737251",28.98,29.80,0,328.82,379.92,131.3,124.8,0.597,1366202.5,1366202.5,8968,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804024,684942.00
07/22/2019 10:00,2,4.289,ACTIVE,216.90,351.07,60.012,1563804004,"201051344000983","174011545737251",29.52,28.00,0,326.12,384.73,128.3,121.9,0.610,1381848.2,1381848.2,8975,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804025,684943.00
07/22/2019 10:00,2,4.533,ACTIVE,216.90,351.97,60.022,1563804004,"201051344001203","174011545737251",29.14,32.20,0,331.83,383.83,133.8,127.2,0.641,1374237.3,1374237.3,8988,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804026,684944.00
07/22/2019 10:00,2,4.482,ACTIVE,215.54,348.96,59.996,1563804004,"201051344001230","174011545737251",29.00,32.60,0,327.32,378.42,131.6,125.1,0.623,1368836.2,1368836.2,9009,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804027,684945.00
07/22/2019 10:00,2,4.422,ACTIVE,215.54,349.56,59.985,1563804004,"201051344000646","174011545737251",28.98,33.00,0,327.32,379.02,129.8,123.3,0.601,1362810.0,1362810.0,8989,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804028,684946.00
07/22/2019 10:00,2,4.375,ACTIVE,216.22,348.96,60.022,1563804004,"201051344000867","174011545737251",29.28,33.50,0,324.62,394.65,129.8,123.4,0.575,1359051.3,1359051.3,8981,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804029,684947.00
07/22/2019 10:00,2,4.381,ACTIVE,216.45,351.97,59.990,1563804004,"201051344000633","174011545737251",28.98,33.00,0,332.43,381.73,128.6,122.2,0.583,1355893.5,1355893.5,8991,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804030,684948.00
07/22/2019 10:00,2,4.545,ACTIVE,215.77,349.86,60.017,1563804004,"201051344000955","174011545737251",29.04,34.80,0,327.32,379.32,133.6,127.1,0.623,1383545.5,1383545.5,8984,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804031,684949.00
07/22/2019 10:00,2,4.334,ACTIVE,216.67,351.37,60.012,1563804004,"201051344000648","174011545737251",28.80,27.30,0,333.33,382.33,126.5,120.1,0.588,1369577.4,1369577.4,8972,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804032,684950.00
07/22/2019 10:00,2,4.391,ACTIVE,216.90,350.47,60.022,1563804004,"201051344000645","174011545737251",28.88,27.30,0,333.93,382.63,128.4,122.0,0.597,1375254.0,1375254.0,8978,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804033,684951.00
07/22/2019 10:00,2,4.355,ACTIVE,216.67,351.07,60.022,1563804004,"201051344000569","174011545737251",29.06,28.00,0,333.93,382.63,128.2,121.8,0.605,1392355.1,1392355.1,8977,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804034,684952.00
07/22/2019 10:00,2,4.434,ACTIVE,216.67,357.08,60.012,1563804004,"179051228000119","174011545737251",29.40,30.50,0,335.44,383.23,132.1,125.5,0.636,178536.8,178536.8,9063,0,0,0,L,46974696,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804034,684953.00
07/22/2019 10:15,2,4.852,ACTIVE,217.35,354.07,60.006,1563804904,"201051344000579","174011545737251",28.73,35.60,0,332.73,394.05,141.2,134.4,0.650,1393814.7,1393814.7,8982,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804905,684954.00
07/22/2019 10:15,2,4.977,ACTIVE,216.45,351.07,60.017,1563804904,"201051344001025","174011545737251",28.57,38.20,0,333.63,387.44,144.1,137.1,0.641,1378837.1,1378837.1,8975,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804906,684955.00
07/22/2019 10:15,2,4.951,ACTIVE,216.67,353.17,60.001,1563804904,"201051344001093","174011545737251",29.00,32.00,0,333.33,387.74,145.4,138.4,0.672,1360721.0,1360721.0,9000,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804907,684956.00
07/22/2019 10:15,2,4.744,ACTIVE,217.35,353.47,60.001,1563804904,"201051344000458","174011545737251",28.82,31.30,0,331.53,386.23,138.6,131.8,0.654,1374475.6,1374475.6,8967,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804908,684957.00
07/22/2019 10:15,2,4.916,ACTIVE,215.77,351.07,60.006,1563804904,"201051344000890","174011545737251",28.65,35.80,0,332.13,384.73,142.7,135.8,0.663,1375983.6,1375983.6,8981,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804909,684958.00
07/22/2019 10:15,2,4.939,ACTIVE,217.13,350.47,60.006,1563804904,"201051344000988","174011545737251",18.67,28.00,0,332.73,371.81,93.5,88.3,0.433,1045485.2,1045485.2,8983,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804910,684959.00
07/22/2019 10:15,2,4.824,ACTIVE,216.90,352.57,59.975,1563804904,"201051344000582","174011545737251",28.63,30.00,0,333.03,386.83,139.9,133.1,0.650,1353176.6,1353176.6,8970,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804911,684960.00
07/22/2019 10:15,2,4.891,ACTIVE,216.45,351.97,60.006,1563804904,"201051344000868","174011545737251",28.84,27.50,0,333.33,391.04,142.8,135.9,0.641,1361132.5,1361132.5,8971,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804912,684961.00
07/22/2019 10:15,2,4.766,ACTIVE,217.35,353.47,60.006,1563804904,"201051344000576","174011545737251",28.96,30.00,0,332.43,387.74,139.8,133.0,0.645,1377288.5,1377288.5,8995,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804913,684962.00
07/22/2019 10:15,2,4.826,ACTIVE,217.35,352.87,59.980,1563804904,"201051344001158","174011545737251",28.71,30.50,0,332.73,390.74,140.3,133.5,0.654,1354745.7,1354745.7,8970,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804914,684963.00
07/22/2019 10:15,2,4.842,ACTIVE,216.67,351.67,60.012,1563804904,"201051344000917","174011545737251",28.77,35.40,0,332.43,385.33,141.2,134.4,0.645,1370329.3,1370329.3,8997,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804915,684964.00
07/22/2019 10:15,2,4.861,ACTIVE,216.00,346.86,60.038,1563804904,"201051344000417","174011545737251",18.67,38.40,0,332.73,368.20,91.9,86.8,0.415,1083426.9,1083426.9,9002,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804916,684965.00
07/22/2019 10:15,2,4.824,ACTIVE,215.77,352.27,59.980,1563804904,"201051344000685","174011545737251",28.51,30.80,0,332.73,385.63,139.3,132.5,0.676,1376380.7,1376380.7,8981,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804917,684966.00
07/22/2019 10:15,2,4.918,ACTIVE,216.90,352.87,59.975,1563804904,"201051344000651","174011545737251",28.77,31.50,0,333.03,386.23,143.3,136.4,0.654,1370706.5,1370706.5,8975,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804918,684967.00
07/22/2019 10:15,2,4.797,ACTIVE,215.54,351.07,60.001,1563804904,"201051344000594","174011545737251",28.94,37.00,0,332.43,385.63,140.6,133.8,0.641,1380750.0,1380750.0,8976,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804919,684968.00
07/22/2019 10:15,2,4.881,ACTIVE,217.35,352.27,60.012,1563804904,"201051344000469","174011545737251",29.02,26.80,0,332.43,391.64,143.4,136.5,0.681,1360884.4,1360884.4,8984,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804920,684969.00
07/22/2019 10:15,2,4.838,ACTIVE,216.90,352.87,60.017,1563804904,"201051344000585","174011545737251",29.26,31.80,0,333.63,386.23,143.4,136.5,0.681,1386193.3,1386193.3,8971,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804921,684970.00
07/22/2019 10:15,2,4.768,ACTIVE,217.80,354.37,59.985,1563804904,"201051344000853","174011545737251",29.14,29.80,0,333.93,385.93,140.8,134.0,0.654,1383660.6,1383660.6,8983,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804921,684971.00
07/22/2019 10:15,2,4.801,ACTIVE,215.77,351.97,60.012,1563804904,"201051344001145","174011545737251",28.80,30.80,0,333.63,385.63,140.1,133.3,0.654,1385174.7,1385174.7,9001,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804922,684972.00
07/22/2019 10:15,2,4.934,ACTIVE,216.45,351.97,60.006,1563804904,"201051344000438","174011545737251",28.59,35.40,0,333.63,385.63,142.8,135.9,0.658,1378686.0,1378686.0,8973,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804923,684973.00
07/22/2019 10:15,2,4.922,ACTIVE,216.45,352.87,59.980,1563804904,"201051344001135","174011545737251",28.71,31.30,0,333.03,386.23,143.0,136.1,0.654,1366235.1,1366235.1,8969,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804924,684974.00
07/22/2019 10:15,2,4.805,ACTIVE,217.13,353.47,60.006,1563804904,"201051344000983","174011545737251",28.84,29.00,0,333.03,389.54,140.3,133.5,0.663,1381880.1,1381880.1,8976,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804925,684975.00
07/22/2019 10:15,2,5.012,ACTIVE,216.67,352.27,60.012,1563804904,"201051344001203","174011545737251",28.75,33.80,0,330.33,391.04,145.9,138.9,0.676,1374270.5,1374270.5,8989,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804926,684976.00
07/22/2019 10:15,2,4.941,ACTIVE,215.54,350.47,60.033,1563804904,"201051344001230","174011545737251",28.63,33.30,0,331.23,382.33,143.3,136.4,0.681,1368868.8,1368868.8,9010,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804927,684977.00
07/22/2019 10:15,2,4.889,ACTIVE,215.32,351.37,60.028,1563804904,"201051344000646","174011545737251",28.61,34.00,0,330.03,385.33,141.6,134.8,0.672,1362842.2,1362842.2,8990,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804928,684978.00
07/22/2019 10:15,2,4.818,ACTIVE,216.45,350.77,60.012,1563804904,"201051344000867","174011545737251",29.04,34.30,0,333.93,389.84,141.7,134.9,0.619,1359083.4,1359083.4,8982,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804929,684979.00
07/22/2019 10:15,2,4.854,ACTIVE,216.45,353.77,60.001,1563804904,"201051344000633","174011545737251",28.57,35.00,0,332.13,387.74,140.4,133.6,0.650,1355925.3,1355925.3,8992,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804930,684980.00
07/22/2019 10:15,2,5.018,ACTIVE,215.54,351.67,59.969,1563804904,"201051344000955","174011545737251",28.65,35.00,0,330.63,384.73,145.5,138.5,0.685,1383578.6,1383578.6,8985,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804931,684981.00
07/22/2019 10:15,2,4.766,ACTIVE,216.67,353.17,60.006,1563804904,"201051344000648","174011545737251",28.71,28.80,0,333.33,389.54,138.6,131.9,0.650,1369608.8,1369608.8,8973,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804932,684982.00
07/22/2019 10:15,2,4.777,ACTIVE,217.13,352.27,60.012,1563804904,"201051344000645","174011545737251",29.04,28.50,0,333.03,390.74,140.5,133.7,0.636,1375285.8,1375285.8,8979,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804933,684983.00
07/22/2019 10:15,2,4.729,ACTIVE,217.13,352.87,60.006,1563804904,"201051344000569","174011545737251",29.36,29.00,0,332.13,386.23,140.6,133.8,0.663,1392386.9,1392386.9,8978,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804934,684984.00
07/22/2019 10:15,2,4.904,ACTIVE,217.13,358.58,60.012,1563804904,"179051228000119","174011545737251",29.00,31.80,0,335.74,391.64,144.0,137.0,0.694,178569.6,178569.6,9064,0,0,0,L,46974696,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563804934,684985.00
07/22/2019 10:30,2,5.195,ACTIVE,217.58,353.47,59.996,1563805803,"201051344000579","174011545737251",28.55,38.00,0,331.83,387.44,150.2,143.0,0.698,1393849.3,1393849.3,8983,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805805,684986.00
07/22/2019 10:30,2,5.271,ACTIVE,216.45,351.67,60.001,1563805803,"201051344001025","174011545737251",28.86,39.30,0,333.93,388.04,154.1,146.8,0.685,1378872.6,1378872.6,8976,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805806,684987.00
07/22/2019 10:30,2,5.316,ACTIVE,216.67,354.07,60.006,1563805803,"201051344001093","174011545737251",28.69,33.30,0,333.33,390.74,154.5,147.2,0.716,1360756.7,1360756.7,9001,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805807,684988.00
07/22/2019 10:30,2,5.090,ACTIVE,217.58,352.87,60.006,1563805803,"201051344000458","174011545737251",28.69,32.40,0,332.43,391.04,147.7,140.7,0.703,1374509.6,1374509.6,8968,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805808,684989.00
07/22/2019 10:30,2,5.348,ACTIVE,215.32,351.07,60.006,1563805803,"201051344000890","174011545737251",28.07,37.30,0,333.03,385.93,152.0,144.8,0.707,1376018.6,1376018.6,8982,0,0,0,L,1122011218,1,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805809,684990.00
07/22/2019 10:30,2,5.277,ACTIVE,217.35,351.37,60.006,1563805803,"201051344000988","174011545737251",18.57,29.00,0,332.43,376.31,99.3,93.9,0.460,1045507.9,1045507.9,8984,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805810,684991.00
07/22/2019 10:30,2,5.209,ACTIVE,216.67,354.37,60.001,1563805803,"201051344000582","174011545737251",28.37,31.30,0,333.33,389.84,149.6,142.5,0.703,1353211.0,1353211.0,8971,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805811,684992.00
07/22/2019 10:30,2,5.254,ACTIVE,216.22,352.27,60.001,1563805803,"201051344000868","174011545737251",28.61,28.80,0,333.03,389.84,152.2,145.0,0.707,1361167.5,1361167.5,8972,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805812,684993.00
07/22/2019 10:30,2,5.127,ACTIVE,217.35,354.97,59.996,1563805803,"201051344000576","174011545737251",28.73,31.50,0,332.13,387.44,149.1,141.9,0.685,1377322.8,1377322.8,8996,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805813,684994.00
07/22/2019 10:30,2,5.242,ACTIVE,217.58,353.47,60.001,1563805803,"201051344001158","174011545737251",28.15,31.80,0,331.83,388.34,149.4,142.3,0.698,1354780.2,1354780.2,8971,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805814,684995.00
07/22/2019 10:30,2,5.184,ACTIVE,216.45,353.47,60.012,1563805803,"201051344000917","174011545737251",28.67,37.30,0,333.33,388.34,150.4,143.3,0.694,1370363.9,1370363.9,8998,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805815,684996.00
07/22/2019 10:30,2,5.230,ACTIVE,215.77,347.46,60.006,1563805803,"201051344000417","174011545737251",18.45,40.40,0,333.33,368.20,97.8,92.5,0.446,1083449.3,1083449.3,9003,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805816,684997.00
07/22/2019 10:30,2,5.256,ACTIVE,215.54,352.57,59.996,1563805803,"201051344000685","174011545737251",27.97,32.60,0,333.03,387.44,148.9,141.8,0.716,1376414.9,1376414.9,8982,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805817,684998.00
07/22/2019 10:30,2,5.266,ACTIVE,216.90,354.07,60.017,1563805803,"201051344000651","174011545737251",28.67,32.60,0,332.13,389.24,152.9,145.7,0.703,1370741.7,1370741.7,8976,0,0,0,L,1122011218,1,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805818,684999.00
07/22/2019 10:30,2,5.221,ACTIVE,216.00,351.97,60.012,1563805803,"201051344000594","174011545737251",28.31,38.80,0,332.73,389.24,149.7,142.6,0.685,1380784.5,1380784.5,8977,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805819,685000.00
07/22/2019 10:30,2,5.244,ACTIVE,217.58,355.58,60.006,1563805803,"201051344000469","174011545737251",28.80,27.30,0,332.43,390.14,153.0,145.8,0.734,1360919.6,1360919.6,8985,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805820,685001.00
07/22/2019 10:30,2,5.205,ACTIVE,216.90,354.37,60.043,1563805803,"201051344000585","174011545737251",29.08,32.60,0,333.63,389.54,153.4,146.1,0.720,1386228.6,1386228.6,8972,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805821,685002.00
07/22/2019 10:30,2,5.070,ACTIVE,218.03,356.48,60.001,1563805803,"201051344000853","174011545737251",29.26,31.30,0,333.63,392.25,150.4,143.2,0.707,1383695.2,1383695.2,8984,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805822,685003.00
07/22/2019 10:30,2,5.223,ACTIVE,215.77,352.27,59.990,1563805803,"201051344001145","174011545737251",28.29,31.80,0,333.63,387.74,149.6,142.4,0.698,1385209.1,1385209.1,9002,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805823,685004.00
07/22/2019 10:30,2,5.256,ACTIVE,216.22,353.47,60.001,1563805803,"201051344000438","174011545737251",28.55,37.80,0,333.33,388.94,152.0,144.8,0.694,1378721.1,1378721.1,8974,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805824,685005.00
07/22/2019 10:30,2,5.314,ACTIVE,216.45,352.57,59.996,1563805803,"201051344001135","174011545737251",28.39,32.20,0,332.13,388.94,152.7,145.4,0.698,1366270.3,1366270.3,8970,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805825,685006.00
07/22/2019 10:30,2,5.111,ACTIVE,217.58,354.07,60.012,1563805803,"201051344000983","174011545737251",28.94,29.80,0,331.83,388.94,149.8,142.7,0.707,1381914.6,1381914.6,8977,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805826,685007.00
07/22/2019 10:30,2,5.342,ACTIVE,216.67,352.87,60.001,1563805803,"201051344001203","174011545737251",28.73,35.20,0,331.83,391.94,155.3,148.0,0.734,1374306.3,1374306.3,8990,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805827,685008.00
07/22/2019 10:30,2,5.264,ACTIVE,215.54,351.67,59.964,1563805803,"201051344001230","174011545737251",28.59,35.00,0,331.83,385.03,152.3,145.1,0.725,1368904.0,1368904.0,9011,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805828,685009.00
07/22/2019 10:30,2,5.258,ACTIVE,215.54,351.97,60.017,1563805803,"201051344000646","174011545737251",28.39,34.80,0,329.73,388.04,151.1,143.9,0.716,1362877.0,1362877.0,8991,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805829,685010.00
07/22/2019 10:30,2,5.201,ACTIVE,216.67,351.97,60.017,1563805803,"201051344000867","174011545737251",28.71,35.60,0,331.23,387.74,151.2,144.0,0.676,1359118.3,1359118.3,8983,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805829,685011.00
07/22/2019 10:30,2,5.158,ACTIVE,216.67,353.77,60.017,1563805803,"201051344000633","174011545737251",28.63,35.60,0,331.83,388.34,149.5,142.4,0.712,1355959.8,1355959.8,8993,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805830,685012.00
07/22/2019 10:30,2,5.326,ACTIVE,215.54,352.27,60.043,1563805803,"201051344000955","174011545737251",28.69,36.00,0,331.83,386.23,154.6,147.3,0.729,1383614.3,1383614.3,8986,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805831,685013.00
07/22/2019 10:30,2,5.000,ACTIVE,217.13,354.37,60.033,1563805803,"201051344000648","174011545737251",29.10,29.30,0,332.13,393.15,147.3,140.2,0.694,1369642.8,1369642.8,8974,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805832,685014.00
07/22/2019 10:30,2,5.125,ACTIVE,217.35,354.37,59.990,1563805803,"201051344000645","174011545737251",28.82,29.80,0,333.03,388.04,149.7,142.5,0.681,1375320.3,1375320.3,8980,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805833,685015.00
07/22/2019 10:30,2,5.131,ACTIVE,217.35,354.37,60.012,1563805803,"201051344000569","174011545737251",28.96,29.50,0,332.73,389.24,150.4,143.3,0.707,1392421.5,1392421.5,8979,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805834,685016.00
07/22/2019 10:30,2,5.223,ACTIVE,217.35,359.78,60.012,1563805803,"179051228000119","174011545737251",29.08,32.80,0,337.24,391.04,153.8,146.5,0.738,178605.0,178605.0,9065,0,0,0,L,46974696,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563805835,685017.00
07/22/2019 10:45,2,5.516,ACTIVE,217.80,355.58,60.033,1563806704,"201051344000579","174011545737251",28.43,38.20,0,332.43,389.54,158.8,151.4,0.734,1393886.2,1393886.2,8984,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806705,685018.00
07/22/2019 10:45,2,5.656,ACTIVE,216.67,354.07,59.990,1563806704,"201051344001025","174011545737251",28.47,39.30,0,333.93,395.25,163.1,155.5,0.742,1378910.5,1378910.5,8977,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806706,685019.00
07/22/2019 10:45,2,5.566,ACTIVE,216.67,356.78,60.033,1563806704,"201051344001093","174011545737251",28.90,34.00,0,331.53,393.15,162.8,155.3,0.751,1360794.6,1360794.6,9002,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806707,685020.00
07/22/2019 10:45,2,5.375,ACTIVE,217.58,353.47,60.006,1563806704,"201051344000458","174011545737251",28.78,32.80,0,332.43,390.44,156.7,149.4,0.734,1374546.0,1374546.0,8969,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806708,685021.00
07/22/2019 10:45,2,5.619,ACTIVE,215.54,352.57,60.033,1563806704,"201051344000890","174011545737251",28.27,38.20,0,332.43,390.74,160.7,153.1,0.742,1376055.9,1376055.9,8983,0,0,0,L,1122011218,1,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806709,685022.00
07/22/2019 10:45,2,5.535,ACTIVE,217.80,351.37,60.059,1563806704,"201051344000988","174011545737251",18.71,29.50,0,333.33,375.41,105.0,99.4,0.495,1045532.1,1045532.1,8985,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806710,685023.00
07/22/2019 10:45,2,5.529,ACTIVE,216.67,354.07,60.033,1563806704,"201051344000582","174011545737251",28.27,32.40,0,332.73,392.85,158.2,150.8,0.742,1353247.7,1353247.7,8972,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806711,685024.00
07/22/2019 10:45,2,5.541,ACTIVE,216.67,353.77,60.054,1563806704,"201051344000868","174011545737251",28.67,29.50,0,333.03,392.55,160.8,153.3,0.738,1361204.9,1361204.9,8973,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806712,685025.00
07/22/2019 10:45,2,5.426,ACTIVE,217.80,356.78,60.038,1563806704,"201051344000576","174011545737251",28.77,32.20,0,331.83,390.14,158.0,150.6,0.729,1377359.5,1377359.5,8997,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806713,685026.00
07/22/2019 10:45,2,5.508,ACTIVE,218.03,355.88,60.028,1563806704,"201051344001158","174011545737251",28.31,32.60,0,331.83,390.44,157.8,150.4,0.738,1354816.9,1354816.9,8972,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806714,685027.00
07/22/2019 10:45,2,5.504,ACTIVE,216.67,352.87,60.049,1563806704,"201051344000917","174011545737251",28.63,37.30,0,332.73,391.34,159.4,151.9,0.747,1370400.9,1370400.9,8999,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806714,685028.00
07/22/2019 10:45,2,5.609,ACTIVE,215.77,348.06,60.038,1563806704,"201051344000417","174011545737251",18.13,41.50,0,332.13,374.21,103.2,97.7,0.486,1083473.1,1083473.1,9004,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806715,685029.00
07/22/2019 10:45,2,5.525,ACTIVE,215.54,352.57,60.038,1563806704,"201051344000685","174011545737251",28.15,33.80,0,327.32,390.74,157.5,150.1,0.769,1376451.4,1376451.4,8983,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806716,685030.00
07/22/2019 10:45,2,5.592,ACTIVE,216.90,354.67,60.028,1563806704,"201051344000651","174011545737251",28.55,33.30,0,331.83,391.94,161.6,154.1,0.738,1370779.2,1370779.2,8977,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806717,685031.00
07/22/2019 10:45,2,5.547,ACTIVE,216.00,354.37,60.028,1563806704,"201051344000594","174011545737251",28.13,40.20,0,332.13,390.44,158.0,150.6,0.720,1380821.2,1380821.2,8978,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806718,685032.00
07/22/2019 10:45,2,5.531,ACTIVE,217.80,357.08,60.028,1563806704,"201051344000469","174011545737251",28.88,28.50,0,331.83,392.25,161.7,154.1,0.765,1360957.2,1360957.2,8986,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806719,685033.00
07/22/2019 10:45,2,5.586,ACTIVE,216.90,354.37,60.028,1563806704,"201051344000585","174011545737251",28.73,33.30,0,332.13,392.25,162.6,155.0,0.778,1386266.3,1386266.3,8973,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806720,685034.00
07/22/2019 10:45,2,5.482,ACTIVE,218.03,356.48,60.054,1563806704,"201051344000853","174011545737251",28.71,31.50,0,334.24,391.04,159.4,151.9,0.742,1383732.2,1383732.2,8985,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806721,685035.00
07/22/2019 10:45,2,5.494,ACTIVE,215.77,353.77,60.038,1563806704,"201051344001145","174011545737251",28.45,32.40,0,333.33,391.64,158.3,150.9,0.742,1385245.8,1385245.8,9003,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806722,685036.00
07/22/2019 10:45,2,5.525,ACTIVE,216.22,353.47,60.038,1563806704,"201051344000438","174011545737251",28.67,38.60,0,329.73,391.64,160.4,152.9,0.734,1378758.4,1378758.4,8975,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806723,685037.00
07/22/2019 10:45,2,5.619,ACTIVE,216.45,352.87,60.028,1563806704,"201051344001135","174011545737251",28.37,33.50,0,331.83,392.55,161.4,153.8,0.738,1366307.7,1366307.7,8971,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806724,685038.00
07/22/2019 10:45,2,5.412,ACTIVE,217.80,354.97,60.033,1563806704,"201051344000983","174011545737251",28.96,30.80,0,332.13,391.34,158.7,151.2,0.747,1381951.4,1381951.4,8978,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806725,685039.00
07/22/2019 10:45,2,5.650,ACTIVE,216.90,353.47,60.028,1563806704,"201051344001203","174011545737251",28.69,36.50,0,329.73,395.85,164.2,156.5,0.782,1374344.4,1374344.4,8991,0,0,0,L,1122011218,1,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806726,685040.00
07/22/2019 10:45,2,5.559,ACTIVE,215.32,351.67,60.033,1563806704,"201051344001230","174011545737251",28.67,35.80,0,330.63,389.84,161.3,153.7,0.765,1368941.4,1368941.4,9012,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806727,685041.00
07/22/2019 10:45,2,5.531,ACTIVE,215.54,354.07,60.033,1563806704,"201051344000646","174011545737251",28.57,35.80,0,330.03,391.34,159.9,152.4,0.756,1362914.1,1362914.1,8992,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806728,685042.00
07/22/2019 10:45,2,5.545,ACTIVE,216.90,354.07,60.012,1563806704,"201051344000867","174011545737251",28.43,35.40,0,333.63,391.34,159.6,152.1,0.725,1359155.3,1359155.3,8984,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806729,685043.00
07/22/2019 10:45,2,5.506,ACTIVE,216.90,356.48,60.043,1563806704,"201051344000633","174011545737251",28.31,37.50,0,328.82,390.14,157.8,150.4,0.729,1355996.5,1355996.5,8994,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806730,685044.00
07/22/2019 10:45,2,5.719,ACTIVE,215.54,354.07,60.043,1563806704,"201051344000955","174011545737251",28.13,37.30,0,332.73,388.64,162.9,155.3,0.773,1383652.2,1383652.2,8987,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806730,685045.00
07/22/2019 10:45,2,5.379,ACTIVE,217.35,354.67,60.043,1563806704,"201051344000648","174011545737251",28.69,30.50,0,332.73,391.64,156.2,148.8,0.725,1369679.1,1369679.1,8975,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806731,685046.00
07/22/2019 10:45,2,5.525,ACTIVE,217.58,356.18,60.059,1563806704,"201051344000645","174011545737251",28.31,30.30,0,332.13,390.74,158.4,150.9,0.725,1375357.1,1375357.1,8981,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806732,685047.00
07/22/2019 10:45,2,5.447,ACTIVE,217.35,354.07,60.022,1563806704,"201051344000569","174011545737251",28.86,30.50,0,331.83,391.64,159.2,151.7,0.747,1392458.5,1392458.5,8980,0,0,0,L,1122011218,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806733,685048.00
07/22/2019 10:45,2,5.490,ACTIVE,217.80,360.99,60.038,1563806704,"179051228000119","174011545737251",29.20,33.80,0,336.94,393.45,162.4,154.8,0.782,178642.7,178642.7,9066,0,0,0,L,46974696,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563806734,685049.00
07/22/2019 11:00,2,5.889,ACTIVE,217.80,355.28,60.017,1563807604,"201051344000579","174011545737251",28.15,37.30,0,332.13,393.45,167.8,160.1,0.800,1393925.1,1393925.1,8985,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807605,685050.00
07/22/2019 11:00,2,6.006,ACTIVE,216.22,353.77,60.028,1563807604,"201051344001025","174011545737251",28.39,40.20,0,327.02,399.46,172.6,164.7,0.795,1378950.5,1378950.5,8978,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807606,685051.00
07/22/2019 11:00,2,5.961,ACTIVE,216.45,357.98,60.028,1563807604,"201051344001093","174011545737251",28.49,35.20,0,332.13,396.15,171.9,164.0,0.795,1360834.6,1360834.6,9003,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807607,685052.00
07/22/2019 11:00,2,5.746,ACTIVE,217.80,357.38,60.012,1563807604,"201051344000458","174011545737251",28.53,33.30,0,330.93,394.35,166.1,158.3,0.791,1374584.4,1374584.4,8970,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807608,685053.00
07/22/2019 11:00,2,5.977,ACTIVE,215.32,353.47,60.012,1563807604,"201051344000890","174011545737251",27.97,39.50,0,333.03,393.75,169.5,161.6,0.787,1376095.3,1376095.3,8984,0,0,0,L,1122011218,1,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807608,685054.00
07/22/2019 11:00,2,5.936,ACTIVE,217.80,352.87,60.028,1563807604,"201051344000988","174011545737251",18.43,30.80,0,333.93,377.52,110.7,104.9,0.513,1045557.7,1045557.7,8986,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807609,685055.00
07/22/2019 11:00,2,5.887,ACTIVE,216.67,357.08,60.006,1563807604,"201051344000582","174011545737251",28.01,33.30,0,331.83,395.55,166.9,159.2,0.782,1353286.5,1353286.5,8973,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807610,685056.00
07/22/2019 11:00,2,5.914,ACTIVE,216.45,355.88,60.022,1563807604,"201051344000868","174011545737251",28.39,30.00,0,331.83,395.25,170.0,162.1,0.778,1361244.4,1361244.4,8974,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807611,685057.00
07/22/2019 11:00,2,5.793,ACTIVE,217.80,357.98,60.017,1563807604,"201051344000576","174011545737251",28.49,33.00,0,331.53,395.55,167.1,159.3,0.791,1377398.3,1377398.3,8998,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807612,685058.00
07/22/2019 11:00,2,5.867,ACTIVE,217.80,357.68,60.012,1563807604,"201051344001158","174011545737251",28.11,34.00,0,331.53,393.45,167.0,159.2,0.778,1354855.7,1354855.7,8973,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807613,685059.00
07/22/2019 11:00,2,5.879,ACTIVE,216.22,353.47,59.996,1563807604,"201051344000917","174011545737251",28.27,37.80,0,332.43,394.05,168.3,160.5,0.787,1370440.0,1370440.0,9000,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807614,685060.00
07/22/2019 11:00,2,5.855,ACTIVE,215.32,348.06,60.017,1563807604,"201051344000417","174011545737251",18.39,41.30,0,330.33,375.11,109.1,103.4,0.517,1083498.2,1083498.2,9005,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807615,685061.00
07/22/2019 11:00,2,5.939,ACTIVE,215.32,353.47,60.038,1563807604,"201051344000685","174011545737251",27.43,35.00,0,333.33,393.15,164.8,157.2,0.804,1376489.9,1376489.9,8984,0,0,0,L,1122011218,1,124.27,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807616,685062.00
07/22/2019 11:00,2,6.041,ACTIVE,216.67,357.38,60.017,1563807604,"201051344000651","174011545737251",27.89,34.80,0,331.23,394.35,170.6,162.7,0.760,1370818.9,1370818.9,8978,0,0,0,L,1122011218,1,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807617,685063.00
07/22/2019 11:00,2,5.885,ACTIVE,216.00,353.17,60.022,1563807604,"201051344000594","174011545737251",28.09,42.30,0,332.73,394.35,167.4,159.6,0.769,1380860.0,1380860.0,8979,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807618,685064.00
07/22/2019 11:00,2,5.883,ACTIVE,217.80,358.58,60.017,1563807604,"201051344000469","174011545737251",28.73,29.50,0,330.63,394.95,171.0,163.2,0.813,1360996.9,1360996.9,8987,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807619,685065.00
07/22/2019 11:00,2,5.998,ACTIVE,216.45,357.98,60.012,1563807604,"201051344000585","174011545737251",28.29,34.50,0,332.13,394.65,171.8,163.9,0.791,1386306.1,1386306.1,8974,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807620,685066.00
07/22/2019 11:00,2,5.816,ACTIVE,218.26,357.08,60.012,1563807604,"201051344000853","174011545737251",28.67,32.00,0,336.04,394.65,168.9,161.1,0.787,1383771.3,1383771.3,8986,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807621,685067.00
07/22/2019 11:00,2,5.842,ACTIVE,215.32,353.47,60.017,1563807604,"201051344001145","174011545737251",28.29,34.00,0,333.63,393.45,167.4,159.6,0.782,1385284.6,1385284.6,9004,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807622,685068.00
07/22/2019 11:00,2,5.922,ACTIVE,216.00,356.18,60.001,1563807604,"201051344000438","174011545737251",28.25,39.30,0,333.33,395.85,169.5,161.7,0.795,1378797.7,1378797.7,8976,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807623,685069.00
07/22/2019 11:00,2,5.930,ACTIVE,216.22,353.77,60.006,1563807604,"201051344001135","174011545737251",28.35,34.50,0,333.03,394.65,170.2,162.3,0.765,1366347.3,1366347.3,8972,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807624,685070.00
07/22/2019 11:00,2,5.744,ACTIVE,217.80,355.88,60.012,1563807604,"201051344000983","174011545737251",28.90,31.30,0,331.23,394.35,168.1,160.3,0.791,1381990.4,1381990.4,8979,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807624,685071.00
07/22/2019 11:00,2,6.035,ACTIVE,216.67,357.98,60.012,1563807604,"201051344001203","174011545737251",28.31,38.60,0,330.93,398.56,173.0,165.1,0.818,1374384.7,1374384.7,8992,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807625,685072.00
07/22/2019 11:00,2,5.895,ACTIVE,215.09,354.07,60.022,1563807604,"201051344001230","174011545737251",28.53,37.00,0,331.53,390.44,170.3,162.4,0.804,1368981.0,1368981.0,9013,0,0,0,L,1122011218,1,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807626,685073.00
07/22/2019 11:00,2,5.939,ACTIVE,215.32,354.97,59.980,1563807604,"201051344000646","174011545737251",28.11,37.80,0,331.23,394.35,169.1,161.2,0.800,1362953.3,1362953.3,8993,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807627,685074.00
07/22/2019 11:00,2,5.896,ACTIVE,216.67,356.48,60.012,1563807604,"201051344000867","174011545737251",28.31,35.40,0,332.73,394.05,169.1,161.3,0.782,1359194.5,1359194.5,8985,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807628,685075.00
07/22/2019 11:00,2,5.855,ACTIVE,216.90,354.97,60.017,1563807604,"201051344000633","174011545737251",28.21,38.80,0,330.63,392.85,167.4,159.6,0.778,1356035.3,1356035.3,8995,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807629,685076.00
07/22/2019 11:00,2,6.041,ACTIVE,215.32,353.77,60.012,1563807604,"201051344000955","174011545737251",28.11,38.80,0,332.43,392.85,171.9,164.0,0.822,1383692.1,1383692.1,8988,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807630,685077.00
07/22/2019 11:00,2,5.748,ACTIVE,217.35,355.58,60.017,1563807604,"201051344000648","174011545737251",28.45,32.00,0,331.53,393.45,165.7,158.0,0.795,1369717.4,1369717.4,8976,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807631,685078.00
07/22/2019 11:00,2,5.742,ACTIVE,217.58,357.38,60.022,1563807604,"201051344000645","174011545737251",28.78,32.00,0,332.13,393.45,167.4,159.6,0.760,1375395.9,1375395.9,8982,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807632,685079.00
07/22/2019 11:00,2,5.840,ACTIVE,217.58,357.08,60.017,1563807604,"201051344000569","174011545737251",28.57,31.30,0,331.53,394.65,168.9,161.1,0.773,1392497.6,1392497.6,8981,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807633,685080.00
