ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 11:00,2,5.854,ACTIVE,217.58,362.49,60.006,1563807604,"179051228000119","174011545737251",29.06,34.80,0,336.94,400.06,172.3,164.3,0.831,178682.6,178682.6,9067,0,0,0,L,46974696,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563807634,685081.00
07/22/2019 11:15,2,6.246,ACTIVE,218.26,358.58,60.033,1563808504,"201051344000579","174011545737251",28.19,37.30,0,318.30,399.76,178.5,170.3,0.844,1393964.6,1393964.6,8986,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808505,685082.00
07/22/2019 11:15,2,6.404,ACTIVE,216.90,356.78,59.990,1563808504,"201051344001025","174011545737251",28.21,40.00,0,318.61,403.37,182.9,174.6,0.822,1378990.9,1378990.9,8979,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808506,685083.00
07/22/2019 11:15,2,6.299,ACTIVE,217.13,358.28,60.006,1563808504,"201051344001093","174011545737251",28.53,35.40,0,319.21,400.06,181.9,173.7,0.840,1360874.8,1360874.8,9004,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808507,685084.00
07/22/2019 11:15,2,6.168,ACTIVE,218.26,358.28,59.996,1563808504,"201051344000458","174011545737251",28.37,33.80,0,316.80,402.77,177.1,169.0,0.835,1374623.5,1374623.5,8971,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808508,685085.00
07/22/2019 11:15,2,6.371,ACTIVE,215.77,354.97,59.985,1563808504,"201051344000890","174011545737251",27.77,40.60,0,318.00,400.66,179.2,171.0,0.826,1376135.0,1376135.0,8985,0,0,0,L,1122011218,1,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808509,685086.00
07/22/2019 11:15,2,6.367,ACTIVE,218.03,354.67,60.001,1563808504,"201051344000988","174011545737251",18.23,30.30,0,316.80,390.14,117.5,111.5,0.552,1045583.6,1045583.6,8987,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808510,685087.00
07/22/2019 11:15,2,6.170,ACTIVE,217.35,358.28,60.017,1563808504,"201051344000582","174011545737251",28.35,34.00,0,315.00,399.76,177.1,169.0,0.826,1353325.7,1353325.7,8974,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808511,685088.00
07/22/2019 11:15,2,6.230,ACTIVE,216.90,358.28,60.028,1563808504,"201051344000868","174011545737251",28.63,30.00,0,316.80,399.46,180.6,172.4,0.826,1361284.4,1361284.4,8975,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808512,685089.00
07/22/2019 11:15,2,6.217,ACTIVE,218.26,359.48,60.001,1563808504,"201051344000576","174011545737251",28.29,32.00,0,318.00,405.17,178.1,170.0,0.826,1377437.7,1377437.7,8999,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808513,685090.00
07/22/2019 11:15,2,6.250,ACTIVE,218.26,358.58,59.980,1563808504,"201051344001158","174011545737251",28.03,34.80,0,316.80,400.36,177.3,169.2,0.826,1354894.9,1354894.9,8974,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808514,685091.00
07/22/2019 11:15,2,6.268,ACTIVE,216.90,355.28,60.001,1563808504,"201051344000917","174011545737251",28.15,38.20,0,316.80,398.26,178.5,170.4,0.835,1370479.5,1370479.5,9001,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808515,685092.00
07/22/2019 11:15,2,6.213,ACTIVE,216.22,349.86,60.001,1563808504,"201051344000417","174011545737251",18.31,41.00,0,318.00,385.93,115.3,109.4,0.544,1083523.6,1083523.6,9006,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808516,685093.00
07/22/2019 11:15,2,6.295,ACTIVE,215.77,356.78,60.038,1563808504,"201051344000685","174011545737251",27.45,36.30,0,315.00,399.46,174.9,166.9,0.844,1376528.7,1376528.7,8985,0,0,0,L,1122011218,1,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808517,685094.00
07/22/2019 11:15,2,6.322,ACTIVE,217.35,356.78,59.996,1563808504,"201051344000651","174011545737251",28.21,36.00,0,318.61,399.16,180.6,172.4,0.826,1370858.8,1370858.8,8979,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808517,685095.00
07/22/2019 11:15,2,6.232,ACTIVE,216.22,357.68,60.001,1563808504,"201051344000594","174011545737251",28.15,43.00,0,311.39,399.16,177.7,169.6,0.822,1380899.2,1380899.2,8980,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808518,685096.00
07/22/2019 11:15,2,6.283,ACTIVE,218.26,358.88,60.006,1563808504,"201051344000469","174011545737251",28.51,29.80,0,315.30,401.26,181.4,173.1,0.862,1361037.0,1361037.0,8988,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808519,685097.00
07/22/2019 11:15,2,6.359,ACTIVE,217.13,357.38,59.990,1563808504,"201051344000585","174011545737251",28.31,35.80,0,318.61,398.26,182.4,174.1,0.853,1386346.4,1386346.4,8975,0,0,0,L,1122011218,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808520,685098.00
07/22/2019 11:15,2,6.156,ACTIVE,218.48,358.58,59.990,1563808504,"201051344000853","174011545737251",28.75,33.00,0,318.30,403.37,179.2,171.0,0.831,1383811.0,1383811.0,8987,0,0,0,L,1122011218,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808521,685099.00
07/22/2019 11:15,2,6.230,ACTIVE,216.00,355.88,60.017,1563808504,"201051344001145","174011545737251",28.17,34.80,0,317.70,399.46,177.8,169.7,0.809,1385323.8,1385323.8,9005,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808522,685100.00
07/22/2019 11:15,2,6.252,ACTIVE,216.67,357.98,60.006,1563808504,"201051344000438","174011545737251",28.19,39.30,0,317.10,399.76,178.4,170.3,0.840,1378837.3,1378837.3,8977,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808523,685101.00
07/22/2019 11:15,2,6.355,ACTIVE,216.90,355.88,60.012,1563808504,"201051344001135","174011545737251",28.03,36.00,0,317.40,399.16,180.3,172.1,0.818,1366387.1,1366387.1,8973,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808524,685102.00
07/22/2019 11:15,2,6.146,ACTIVE,218.26,358.88,59.996,1563808504,"201051344000983","174011545737251",28.69,32.20,0,316.80,400.06,178.6,170.4,0.840,1382030.0,1382030.0,8980,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808525,685103.00
07/22/2019 11:15,2,6.336,ACTIVE,217.13,357.38,60.001,1563808504,"201051344001203","174011545737251",28.65,38.60,0,317.70,402.77,183.8,175.5,0.866,1374425.3,1374425.3,8993,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808526,685104.00
07/22/2019 11:15,2,6.287,ACTIVE,215.77,355.58,60.006,1563808504,"201051344001230","174011545737251",28.31,37.50,0,315.90,400.06,180.1,171.9,0.840,1369020.9,1369020.9,9014,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808527,685105.00
07/22/2019 11:15,2,6.295,ACTIVE,215.77,356.18,60.038,1563808504,"201051344000646","174011545737251",28.01,38.60,0,315.00,400.36,178.6,170.5,0.835,1362992.8,1362992.8,8994,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808528,685106.00
07/22/2019 11:15,2,6.242,ACTIVE,217.13,356.18,60.006,1563808504,"201051344000867","174011545737251",28.39,35.60,0,316.80,398.86,179.4,171.2,0.840,1359234.3,1359234.3,8986,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808529,685107.00
07/22/2019 11:15,2,6.252,ACTIVE,217.13,357.98,59.990,1563808504,"201051344000633","174011545737251",28.03,38.80,0,317.40,398.56,177.4,169.3,0.822,1356074.5,1356074.5,8996,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808529,685108.00
07/22/2019 11:15,2,6.250,ACTIVE,216.00,354.67,59.990,1563808504,"201051344000955","174011545737251",28.51,39.30,0,315.60,400.06,180.2,172.0,0.853,1383732.1,1383732.1,8989,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808530,685109.00
07/22/2019 11:15,2,6.027,ACTIVE,217.80,357.68,60.006,1563808504,"201051344000648","174011545737251",28.75,32.20,0,315.60,399.46,175.3,167.3,0.818,1369756.3,1369756.3,8977,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808531,685110.00
07/22/2019 11:15,2,6.229,ACTIVE,218.03,358.28,59.996,1563808504,"201051344000645","174011545737251",28.31,32.20,0,318.61,399.16,178.4,170.3,0.813,1375435.4,1375435.4,8983,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808532,685111.00
07/22/2019 11:15,2,6.188,ACTIVE,218.03,358.58,60.001,1563808504,"201051344000569","174011545737251",28.55,31.80,0,316.20,399.76,178.8,170.7,0.840,1392537.3,1392537.3,8982,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808533,685112.00
07/22/2019 11:15,2,6.246,ACTIVE,218.03,363.69,60.012,1563808504,"179051228000119","174011545737251",28.78,35.40,0,317.10,405.17,181.9,173.7,0.875,178723.0,178723.0,9068,0,0,0,L,46974696,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563808534,685113.00
07/22/2019 11:30,2,6.363,ACTIVE,218.03,357.98,60.017,1563809404,"201051344000579","174011545737251",28.23,38.20,0,332.13,397.96,181.9,173.6,0.857,1394007.2,1394007.2,8987,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809405,685114.00
07/22/2019 11:30,2,6.586,ACTIVE,216.67,357.68,60.017,1563809404,"201051344001025","174011545737251",27.97,41.30,0,327.62,407.57,186.4,178.0,0.853,1379034.7,1379034.7,8980,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809406,685115.00
07/22/2019 11:30,2,6.473,ACTIVE,216.90,357.38,60.028,1563809404,"201051344001093","174011545737251",28.25,37.00,0,330.63,403.37,185.2,176.9,0.871,1360918.3,1360918.3,9005,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809407,685116.00
07/22/2019 11:30,2,6.250,ACTIVE,217.80,357.38,60.028,1563809404,"201051344000458","174011545737251",28.51,35.20,0,331.53,397.96,180.4,172.2,0.866,1374665.9,1374665.9,8972,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809408,685117.00
07/22/2019 11:30,2,6.535,ACTIVE,215.32,354.67,60.012,1563809404,"201051344000890","174011545737251",27.65,41.50,0,333.03,398.26,183.0,174.7,0.849,1376177.8,1376177.8,8986,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809408,685118.00
07/22/2019 11:30,2,6.512,ACTIVE,218.03,353.47,60.006,1563809404,"201051344000988","174011545737251",18.21,32.00,0,336.04,380.82,120.1,114.0,0.561,1045611.6,1045611.6,8988,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809410,685119.00
07/22/2019 11:30,2,6.424,ACTIVE,216.90,355.58,60.028,1563809404,"201051344000582","174011545737251",27.85,35.00,0,330.93,400.06,181.1,172.9,0.840,1353368.2,1353368.2,8975,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809411,685120.00
07/22/2019 11:30,2,6.510,ACTIVE,216.67,359.18,60.028,1563809404,"201051344000868","174011545737251",27.99,32.00,0,330.93,399.46,184.5,176.2,0.840,1361327.7,1361327.7,8976,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809411,685121.00
07/22/2019 11:30,2,6.289,ACTIVE,217.80,357.68,60.022,1563809404,"201051344000576","174011545737251",28.61,33.00,0,330.93,398.56,182.1,173.9,0.853,1377480.5,1377480.5,9000,0,0,0,L,1122011218,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809413,685122.00
07/22/2019 11:30,2,6.465,ACTIVE,218.03,357.08,60.022,1563809404,"201051344001158","174011545737251",27.63,35.40,0,331.23,397.66,180.9,172.7,0.844,1354937.4,1354937.4,8975,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809414,685123.00
07/22/2019 11:30,2,6.443,ACTIVE,216.45,354.97,60.028,1563809404,"201051344000917","174011545737251",27.91,39.30,0,331.53,398.26,182.1,173.8,0.853,1370522.3,1370522.3,9002,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809414,685124.00
07/22/2019 11:30,2,6.447,ACTIVE,215.54,347.76,60.059,1563809404,"201051344000417","174011545737251",18.01,43.00,0,333.03,378.42,117.5,111.5,0.552,1083551.0,1083551.0,9007,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809415,685125.00
07/22/2019 11:30,2,6.494,ACTIVE,215.32,354.97,60.028,1563809404,"201051344000685","174011545737251",27.19,38.00,0,332.73,397.35,179.0,170.9,0.866,1376570.7,1376570.7,8986,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809416,685126.00
07/22/2019 11:30,2,6.514,ACTIVE,216.90,358.88,60.017,1563809404,"201051344000651","174011545737251",27.89,38.00,0,330.33,398.86,183.8,175.5,0.813,1370902.0,1370902.0,8980,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809418,685127.00
07/22/2019 11:30,2,6.418,ACTIVE,216.00,355.58,60.028,1563809404,"201051344000594","174011545737251",27.85,44.30,0,331.83,398.56,180.9,172.7,0.831,1380941.8,1380941.8,8981,0,0,0,L,1122011218,1,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809418,685128.00
07/22/2019 11:30,2,6.400,ACTIVE,218.03,358.28,60.028,1563809404,"201051344000469","174011545737251",28.59,30.50,0,330.93,399.76,185.2,176.8,0.888,1361080.5,1361080.5,8989,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809419,685129.00
07/22/2019 11:30,2,6.562,ACTIVE,216.90,355.88,59.980,1563809404,"201051344000585","174011545737251",28.03,37.30,0,327.62,399.46,186.2,177.8,0.871,1386390.0,1386390.0,8976,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809420,685130.00
07/22/2019 11:30,2,6.363,ACTIVE,218.26,358.58,60.049,1563809404,"201051344000853","174011545737251",28.39,34.50,0,337.24,400.96,182.9,174.6,0.849,1383854.1,1383854.1,8988,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809421,685131.00
07/22/2019 11:30,2,6.361,ACTIVE,215.77,354.67,60.001,1563809404,"201051344001145","174011545737251",28.07,36.00,0,332.43,398.86,180.7,172.4,0.840,1385366.3,1385366.3,9006,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809422,685132.00
07/22/2019 11:30,2,6.492,ACTIVE,216.22,356.48,60.038,1563809404,"201051344000438","174011545737251",27.71,40.20,0,332.13,399.46,182.1,173.8,0.849,1378880.0,1378880.0,8978,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809423,685133.00
07/22/2019 11:30,2,6.545,ACTIVE,216.45,356.48,60.022,1563809404,"201051344001135","174011545737251",27.77,37.00,0,330.03,399.46,184.1,175.8,0.840,1366430.3,1366430.3,8974,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809424,685134.00
07/22/2019 11:30,2,6.406,ACTIVE,217.80,358.88,60.022,1563809404,"201051344000983","174011545737251",28.15,33.30,0,330.93,398.86,182.6,174.3,0.862,1382072.9,1382072.9,8981,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809425,685135.00
07/22/2019 11:30,2,6.557,ACTIVE,216.67,356.48,60.033,1563809404,"201051344001203","174011545737251",28.19,41.00,0,325.22,410.28,187.2,178.7,0.884,1374469.3,1374469.3,8994,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809426,685136.00
07/22/2019 11:30,2,6.494,ACTIVE,215.32,354.07,60.028,1563809404,"201051344001230","174011545737251",27.91,39.00,0,331.23,394.35,183.6,175.3,0.879,1369063.9,1369063.9,9015,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809427,685137.00
07/22/2019 11:30,2,6.502,ACTIVE,215.54,355.88,60.028,1563809404,"201051344000646","174011545737251",27.69,40.60,0,329.73,398.56,182.2,173.9,0.857,1363035.5,1363035.5,8995,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809428,685138.00
07/22/2019 11:30,2,6.434,ACTIVE,216.67,356.78,60.022,1563809404,"201051344000867","174011545737251",28.07,36.50,0,329.73,401.26,182.9,174.6,0.831,1359277.2,1359277.2,8987,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809429,685139.00
07/22/2019 11:30,2,6.379,ACTIVE,216.45,357.08,60.022,1563809404,"201051344000633","174011545737251",27.95,40.80,0,330.93,397.05,180.7,172.5,0.844,1356117.0,1356117.0,8997,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809430,685140.00
07/22/2019 11:30,2,6.602,ACTIVE,215.54,355.58,60.038,1563809404,"201051344000955","174011545737251",27.55,41.80,0,332.13,398.86,184.1,175.8,0.866,1383775.3,1383775.3,8990,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809430,685141.00
07/22/2019 11:30,2,6.299,ACTIVE,217.35,357.68,60.022,1563809404,"201051344000648","174011545737251",28.15,33.30,0,331.53,398.26,179.5,171.3,0.849,1369798.5,1369798.5,8978,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809431,685142.00
07/22/2019 11:30,2,6.420,ACTIVE,217.58,357.68,60.033,1563809404,"201051344000645","174011545737251",27.95,32.60,0,331.83,397.96,181.7,173.5,0.822,1375478.1,1375478.1,8984,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809432,685143.00
07/22/2019 11:30,2,6.369,ACTIVE,217.80,358.88,60.028,1563809404,"201051344000569","174011545737251",28.39,32.60,0,330.63,398.86,183.0,174.7,0.853,1392580.3,1392580.3,8983,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809433,685144.00
07/22/2019 11:30,2,6.424,ACTIVE,217.80,363.99,60.022,1563809404,"179051228000119","174011545737251",28.61,36.80,0,337.84,405.17,186.1,177.6,0.897,178766.7,178766.7,9069,0,0,0,L,46974696,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563809434,685145.00
07/22/2019 11:45,2,6.600,ACTIVE,218.93,359.48,60.033,1563810304,"201051344000579","174011545737251",27.95,39.30,0,331.83,404.27,186.8,178.4,0.884,1394051.1,1394051.1,8988,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810305,685146.00
07/22/2019 11:45,2,6.818,ACTIVE,216.67,355.58,60.028,1563810304,"201051344001025","174011545737251",27.83,41.50,0,332.13,402.46,192.0,183.4,0.875,1379079.8,1379079.8,8981,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810306,685147.00
07/22/2019 11:45,2,6.697,ACTIVE,216.90,358.58,60.012,1563810304,"201051344001093","174011545737251",28.05,37.50,0,330.03,400.96,190.1,181.5,0.893,1360963.0,1360963.0,9006,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810307,685148.00
07/22/2019 11:45,2,6.523,ACTIVE,218.93,359.78,60.022,1563810304,"201051344000458","174011545737251",28.11,36.00,0,331.53,404.27,185.5,177.2,0.871,1374709.5,1374709.5,8973,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810308,685149.00
07/22/2019 11:45,2,6.758,ACTIVE,215.54,357.08,60.038,1563810304,"201051344000890","174011545737251",27.47,43.40,0,332.13,400.06,187.9,179.4,0.871,1376222.0,1376222.0,8987,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810309,685150.00
07/22/2019 11:45,2,6.686,ACTIVE,218.93,356.18,60.017,1563810304,"201051344000988","174011545737251",18.21,32.20,0,335.44,385.63,123.3,117.1,0.570,1045640.3,1045640.3,8989,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810310,685151.00
07/22/2019 11:45,2,6.602,ACTIVE,217.13,359.48,60.012,1563810304,"201051344000582","174011545737251",27.83,36.30,0,331.23,401.86,185.9,177.6,0.875,1353411.9,1353411.9,8976,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810311,685152.00
07/22/2019 11:45,2,6.691,ACTIVE,217.80,359.18,60.017,1563810304,"201051344000868","174011545737251",28.09,32.60,0,330.93,400.66,190.3,181.7,0.857,1361372.4,1361372.4,8977,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810312,685153.00
07/22/2019 11:45,2,6.484,ACTIVE,218.93,360.38,60.012,1563810304,"201051344000576","174011545737251",28.51,33.00,0,330.33,405.17,187.1,178.6,0.871,1377524.4,1377524.4,9001,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810313,685154.00
07/22/2019 11:45,2,6.557,ACTIVE,218.93,358.88,59.990,1563810304,"201051344001158","174011545737251",28.01,35.80,0,323.72,410.28,185.8,177.4,0.853,1354981.1,1354981.1,8976,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810314,685155.00
07/22/2019 11:45,2,6.660,ACTIVE,216.67,356.48,60.006,1563810304,"201051344000917","174011545737251",27.81,40.40,0,332.13,400.36,187.5,179.1,0.875,1370566.3,1370566.3,9003,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810315,685156.00
07/22/2019 11:45,2,6.631,ACTIVE,215.77,349.56,59.980,1563810304,"201051344000417","174011545737251",17.99,43.00,0,332.13,378.12,120.8,114.7,0.570,1083579.2,1083579.2,9008,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810316,685157.00
07/22/2019 11:45,2,6.717,ACTIVE,215.54,355.88,60.001,1563810304,"201051344000685","174011545737251",27.21,38.40,0,327.92,408.48,185.2,176.8,0.897,1376614.0,1376614.0,8987,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810316,685158.00
07/22/2019 11:45,2,6.764,ACTIVE,217.13,356.78,60.006,1563810304,"201051344000651","174011545737251",27.69,38.60,0,330.63,400.06,189.7,181.1,0.871,1370946.5,1370946.5,8981,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810317,685159.00
07/22/2019 11:45,2,6.598,ACTIVE,217.13,357.38,59.980,1563810304,"201051344000594","174011545737251",27.81,45.80,0,330.03,404.57,185.8,177.4,0.844,1380985.4,1380985.4,8982,0,0,0,L,1122011218,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810318,685160.00
07/22/2019 11:45,2,6.664,ACTIVE,219.16,361.59,60.006,1563810304,"201051344000469","174011545737251",28.21,31.30,0,330.33,406.67,190.4,181.8,0.888,1361125.3,1361125.3,8990,0,0,0,L,1122011218,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810319,685161.00
07/22/2019 11:45,2,6.809,ACTIVE,217.13,357.38,60.033,1563810304,"201051344000585","174011545737251",27.81,38.00,0,330.03,400.96,191.9,183.3,0.897,1386435.1,1386435.1,8977,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810320,685162.00
07/22/2019 11:45,2,6.549,ACTIVE,219.39,361.89,60.001,1563810304,"201051344000853","174011545737251",28.47,35.00,0,337.24,405.47,188.7,180.2,0.879,1383898.4,1383898.4,8989,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810321,685163.00
07/22/2019 11:45,2,6.621,ACTIVE,215.77,355.28,59.969,1563810304,"201051344001145","174011545737251",27.79,36.80,0,332.73,400.06,186.2,177.8,0.866,1385410.0,1385410.0,9007,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810322,685164.00
07/22/2019 11:45,2,6.689,ACTIVE,216.45,357.38,59.985,1563810304,"201051344000438","174011545737251",27.65,40.40,0,329.43,402.16,187.2,178.7,0.871,1378924.0,1378924.0,8979,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810323,685165.00
07/22/2019 11:45,2,6.723,ACTIVE,216.67,356.78,60.006,1563810304,"201051344001135","174011545737251",27.79,37.30,0,332.73,401.26,189.2,180.7,0.857,1366474.8,1366474.8,8975,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810324,685166.00
07/22/2019 11:45,2,6.553,ACTIVE,218.93,360.69,60.006,1563810304,"201051344000983","174011545737251",28.37,33.50,0,330.63,404.57,188.1,179.6,0.871,1382117.1,1382117.1,8982,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810325,685167.00
07/22/2019 11:45,2,6.777,ACTIVE,217.13,357.38,59.990,1563810304,"201051344001203","174011545737251",28.05,42.50,0,327.32,402.46,192.4,183.7,0.879,1374514.5,1374514.5,8995,0,0,0,L,1122011218,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810326,685168.00
07/22/2019 11:45,2,6.676,ACTIVE,215.32,354.67,60.012,1563810304,"201051344001230","174011545737251",27.93,40.00,0,330.63,396.15,188.7,180.2,0.888,1369108.3,1369108.3,9016,0,0,0,L,1122011218,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810327,685169.00
07/22/2019 11:45,2,6.643,ACTIVE,215.54,356.18,60.017,1563810304,"201051344000646","174011545737251",27.91,41.30,0,331.53,400.66,187.7,179.2,0.884,1363079.6,1363079.6,8996,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810328,685170.00
07/22/2019 11:45,2,6.682,ACTIVE,217.80,357.08,59.996,1563810304,"201051344000867","174011545737251",27.81,38.00,0,328.52,401.56,188.2,179.8,0.849,1359321.4,1359321.4,8988,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810328,685171.00
07/22/2019 11:45,2,6.582,ACTIVE,217.80,359.48,60.006,1563810304,"201051344000633","174011545737251",27.89,42.30,0,330.93,398.86,185.9,177.5,0.862,1356160.7,1356160.7,8998,0,0,0,L,1122011218,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810329,685172.00
07/22/2019 11:45,2,6.633,ACTIVE,215.54,354.97,60.033,1563810304,"201051344000955","174011545737251",28.11,42.50,0,328.52,402.77,188.8,180.3,0.893,1383819.8,1383819.8,8991,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810330,685173.00
07/22/2019 11:45,2,6.521,ACTIVE,218.48,359.18,60.049,1563810304,"201051344000648","174011545737251",27.93,34.50,0,331.23,401.56,184.5,176.2,0.862,1369841.7,1369841.7,8979,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810331,685174.00
07/22/2019 11:45,2,6.689,ACTIVE,218.71,360.08,59.996,1563810304,"201051344000645","174011545737251",27.53,33.50,0,331.23,403.67,186.5,178.1,0.849,1375521.9,1375521.9,8985,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810332,685175.00
07/22/2019 11:45,2,6.543,ACTIVE,218.71,360.99,60.001,1563810304,"201051344000569","174011545737251",28.45,33.80,0,330.93,404.87,188.5,180.0,0.879,1392624.6,1392624.6,8985,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810334,685176.00
07/22/2019 11:45,2,6.664,ACTIVE,218.71,366.10,60.001,1563810304,"179051228000119","174011545737251",28.35,37.50,0,335.74,405.77,191.2,182.6,0.919,178811.7,178811.7,9070,0,0,0,L,46974696,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563810335,685177.00
07/22/2019 12:00,2,6.941,ACTIVE,219.84,363.09,60.012,1563811204,"201051344000579","174011545737251",27.59,40.00,0,337.24,408.48,194.0,185.3,0.910,1394096.4,1394096.4,8989,0,0,0,L,1122011218,1,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811205,685178.00
07/22/2019 12:00,2,7.105,ACTIVE,217.58,360.38,60.017,1563811204,"201051344001025","174011545737251",27.69,42.50,0,330.93,403.37,199.2,190.3,0.902,1379126.4,1379126.4,8982,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811206,685179.00
07/22/2019 12:00,2,6.924,ACTIVE,217.58,361.59,60.006,1563811204,"201051344001093","174011545737251",28.23,38.60,0,330.33,403.07,197.8,189.0,0.910,1361009.3,1361009.3,9007,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811207,685180.00
07/22/2019 12:00,2,6.844,ACTIVE,220.06,359.78,60.017,1563811204,"201051344000458","174011545737251",27.89,37.30,0,336.64,407.57,193.2,184.6,0.902,1374754.5,1374754.5,8974,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811208,685181.00
07/22/2019 12:00,2,6.969,ACTIVE,216.45,357.38,60.012,1563811204,"201051344000890","174011545737251",27.59,44.00,0,329.73,403.07,194.6,185.9,0.879,1376267.6,1376267.6,8988,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811209,685182.00
07/22/2019 12:00,2,7.061,ACTIVE,220.06,357.98,60.017,1563811204,"201051344000988","174011545737251",17.91,32.80,0,337.54,387.14,128.2,121.8,0.601,1045670.1,1045670.1,8990,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811210,685183.00
07/22/2019 12:00,2,6.965,ACTIVE,217.80,359.48,60.033,1563811204,"201051344000582","174011545737251",27.49,36.30,0,330.03,403.37,193.8,185.2,0.897,1353457.2,1353457.2,8977,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811211,685184.00
07/22/2019 12:00,2,7.014,ACTIVE,218.71,361.29,60.017,1563811204,"201051344000868","174011545737251",27.79,33.00,0,330.33,407.57,197.3,188.5,0.893,1361418.5,1361418.5,8978,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811212,685185.00
07/22/2019 12:00,2,6.699,ACTIVE,219.84,361.59,60.017,1563811204,"201051344000576","174011545737251",28.61,34.00,0,336.94,409.08,194.0,185.3,0.910,1377569.8,1377569.8,9002,0,0,0,L,1122011218,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811213,685186.00
07/22/2019 12:00,2,6.902,ACTIVE,219.84,363.09,59.980,1563811204,"201051344001158","174011545737251",27.67,36.80,0,336.94,407.57,193.3,184.7,0.910,1355026.2,1355026.2,8977,0,0,0,L,1122011218,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811214,685187.00
07/22/2019 12:00,2,6.988,ACTIVE,217.58,357.08,60.049,1563811204,"201051344000917","174011545737251",27.57,41.30,0,329.13,401.56,194.9,186.2,0.906,1370611.9,1370611.9,9004,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811215,685188.00
07/22/2019 12:00,2,6.826,ACTIVE,216.45,350.17,60.028,1563811204,"201051344000417","174011545737251",18.11,43.80,0,332.13,381.73,125.2,118.9,0.588,1083608.4,1083608.4,9009,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811216,685189.00
07/22/2019 12:00,2,7.043,ACTIVE,216.22,356.78,60.012,1563811204,"201051344000685","174011545737251",26.74,39.50,0,332.13,401.86,190.7,182.1,0.924,1376658.8,1376658.8,8988,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811216,685190.00
07/22/2019 12:00,2,7.072,ACTIVE,217.80,359.78,60.006,1563811204,"201051344000651","174011545737251",27.45,39.80,0,330.03,401.56,196.7,187.9,0.893,1370992.6,1370992.6,8982,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811217,685191.00
07/22/2019 12:00,2,6.809,ACTIVE,217.80,360.38,60.033,1563811204,"201051344000594","174011545737251",27.99,46.80,0,329.13,401.86,192.9,184.3,0.888,1381030.6,1381030.6,8983,0,0,0,L,1122011218,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811218,685192.00
07/22/2019 12:00,2,6.951,ACTIVE,220.06,363.09,60.017,1563811204,"201051344000469","174011545737251",28.13,32.00,0,336.94,409.38,197.9,189.1,0.928,1361171.6,1361171.6,8991,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811219,685193.00
07/22/2019 12:00,2,7.064,ACTIVE,217.80,360.08,59.996,1563811204,"201051344000585","174011545737251",27.85,38.80,0,330.63,403.07,199.1,190.2,0.932,1386481.8,1386481.8,8978,0,0,0,L,1122011218,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811220,685194.00
07/22/2019 12:00,2,6.982,ACTIVE,220.29,363.99,59.990,1563811204,"201051344000853","174011545737251",27.75,35.60,0,336.34,407.27,196.2,187.5,0.906,1383944.2,1383944.2,8990,0,0,0,L,1122011218,1,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811221,685195.00
07/22/2019 12:00,2,6.994,ACTIVE,216.45,356.78,60.012,1563811204,"201051344001145","174011545737251",27.33,37.80,0,330.63,402.16,193.5,184.9,0.902,1385455.3,1385455.3,9008,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811222,685196.00
07/22/2019 12:00,2,6.988,ACTIVE,217.13,360.08,60.017,1563811204,"201051344000438","174011545737251",27.41,41.30,0,330.93,403.07,193.8,185.2,0.902,1378969.5,1378969.5,8980,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811223,685197.00
07/22/2019 12:00,2,7.053,ACTIVE,217.35,357.98,60.001,1563811204,"201051344001135","174011545737251",27.47,38.20,0,329.43,402.77,196.2,187.5,0.888,1366520.7,1366520.7,8976,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811224,685198.00
07/22/2019 12:00,2,6.791,ACTIVE,220.06,362.19,60.033,1563811204,"201051344000983","174011545737251",28.43,34.00,0,336.94,409.08,195.6,186.9,0.902,1382162.8,1382162.8,8983,0,0,0,L,1122011218,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811225,685199.00
07/22/2019 12:00,2,7.039,ACTIVE,217.80,358.28,60.001,1563811204,"201051344001203","174011545737251",28.03,43.80,0,327.92,406.67,199.9,191.0,0.946,1374561.2,1374561.2,8996,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811226,685200.00
07/22/2019 12:00,2,6.953,ACTIVE,216.22,357.38,60.001,1563811204,"201051344001230","174011545737251",27.89,40.60,0,325.82,402.77,196.4,187.6,0.924,1369154.2,1369154.2,9017,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811227,685201.00
07/22/2019 12:00,2,6.990,ACTIVE,216.22,356.78,60.006,1563811204,"201051344000646","174011545737251",27.51,42.50,0,331.23,403.07,194.7,186.0,0.919,1363125.3,1363125.3,8997,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811228,685202.00
07/22/2019 12:00,2,6.975,ACTIVE,218.71,361.89,60.006,1563811204,"201051344000867","174011545737251",27.71,39.50,0,328.82,403.97,195.7,187.0,0.866,1359367.1,1359367.1,8989,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811229,685203.00
07/22/2019 12:00,2,6.906,ACTIVE,218.71,361.59,60.006,1563811204,"201051344000633","174011545737251",27.65,42.80,0,332.13,406.67,193.5,184.9,0.888,1356205.8,1356205.8,8999,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811230,685204.00
07/22/2019 12:00,2,7.023,ACTIVE,216.45,356.18,60.017,1563811204,"201051344000955","174011545737251",27.51,42.80,0,331.83,402.77,195.5,186.8,0.910,1383865.7,1383865.7,8992,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811230,685205.00
07/22/2019 12:00,2,6.793,ACTIVE,219.39,363.69,60.017,1563811204,"201051344000648","174011545737251",27.89,35.40,0,337.54,407.27,191.8,183.2,0.879,1369886.5,1369886.5,8980,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811231,685206.00
07/22/2019 12:00,2,6.934,ACTIVE,219.84,365.80,60.006,1563811204,"201051344000645","174011545737251",27.75,34.00,0,337.54,407.27,194.8,186.1,0.884,1375567.3,1375567.3,8986,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811232,685207.00
07/22/2019 12:00,2,6.826,ACTIVE,219.39,361.59,59.985,1563811204,"201051344000569","174011545737251",28.39,34.30,0,336.94,408.48,196.2,187.4,0.919,1392670.3,1392670.3,8986,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811233,685208.00
07/22/2019 12:00,2,6.984,ACTIVE,219.61,368.50,60.028,1563811204,"179051228000119","174011545737251",28.17,38.40,0,334.84,408.18,199.1,190.3,0.959,178858.2,178858.2,9071,0,0,0,L,46974696,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563811234,685209.00
07/22/2019 12:15,2,7.131,ACTIVE,220.29,365.19,59.964,1563812104,"201051344000579","174011545737251",27.35,41.00,0,336.34,408.48,197.6,188.7,0.924,1394143.3,1394143.3,8990,0,0,0,L,1122011218,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812105,685210.00
07/22/2019 12:15,2,7.332,ACTIVE,217.80,358.88,59.996,1563812104,"201051344001025","174011545737251",27.43,44.50,0,324.62,412.38,203.7,194.7,0.919,1379174.6,1379174.6,8983,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812106,685211.00
07/22/2019 12:15,2,7.121,ACTIVE,218.03,359.78,60.001,1563812104,"201051344001093","174011545737251",27.97,39.50,0,330.33,407.27,201.7,192.7,0.928,1361057.1,1361057.1,9008,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812107,685212.00
07/22/2019 12:15,2,7.029,ACTIVE,220.52,363.69,59.980,1563812104,"201051344000458","174011545737251",27.73,38.00,0,333.93,409.08,197.3,188.5,0.928,1374801.3,1374801.3,8975,0,0,0,L,1122011218,1,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812108,685213.00
07/22/2019 12:15,2,7.240,ACTIVE,216.67,356.18,59.996,1563812104,"201051344000890","174011545737251",27.14,44.50,0,332.13,404.57,198.9,190.0,0.915,1376314.7,1376314.7,8989,0,0,0,L,1122011218,1,124.72,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812109,685214.00
07/22/2019 12:15,2,7.152,ACTIVE,220.29,358.88,60.012,1563812104,"201051344000988","174011545737251",18.01,33.30,0,337.84,388.34,130.4,124.0,0.610,1045700.9,1045700.9,8991,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812110,685215.00
07/22/2019 12:15,2,7.168,ACTIVE,218.26,360.08,59.980,1563812104,"201051344000582","174011545737251",27.25,38.00,0,329.13,403.97,197.8,189.0,0.919,1353504.0,1353504.0,8978,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812111,685216.00
07/22/2019 12:15,2,7.191,ACTIVE,218.93,361.59,60.001,1563812104,"201051344000868","174011545737251",27.65,33.30,0,332.13,409.38,201.3,192.3,0.910,1361466.2,1361466.2,8979,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812112,685217.00
07/22/2019 12:15,2,7.092,ACTIVE,220.29,365.19,59.980,1563812104,"201051344000576","174011545737251",27.65,34.80,0,333.03,410.88,198.6,189.8,0.893,1377616.9,1377616.9,9003,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812113,685218.00
07/22/2019 12:15,2,6.992,ACTIVE,220.29,360.99,59.990,1563812104,"201051344001158","174011545737251",27.77,37.30,0,336.94,409.08,196.5,187.8,0.906,1355072.9,1355072.9,8978,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812114,685219.00
07/22/2019 12:15,2,7.141,ACTIVE,218.03,358.58,59.980,1563812104,"201051344000917","174011545737251",27.55,41.50,0,330.03,402.46,199.2,190.3,0.928,1370659.0,1370659.0,9005,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812115,685220.00
07/22/2019 12:15,2,6.982,ACTIVE,217.13,352.87,60.028,1563812104,"201051344000417","174011545737251",18.07,44.80,0,333.03,382.93,127.8,121.4,0.583,1083638.5,1083638.5,9010,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812116,685221.00
07/22/2019 12:15,2,7.195,ACTIVE,216.67,358.88,59.990,1563812104,"201051344000685","174011545737251",26.92,40.60,0,331.53,403.07,196.2,187.4,0.955,1376705.1,1376705.1,8989,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812117,685222.00
