ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 12:15,2,7.207,ACTIVE,218.48,359.48,59.980,1563812104,"201051344000651","174011545737251",27.55,41.00,0,330.63,406.37,201.1,192.1,0.902,1371040.1,1371040.1,8983,0,0,0,L,1122011218,1,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812118,685223.00
07/22/2019 12:15,2,7.049,ACTIVE,218.26,359.78,59.985,1563812104,"201051344000594","174011545737251",27.63,47.50,0,329.73,403.37,197.2,188.4,0.902,1381077.3,1381077.3,8984,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812118,685224.00
07/22/2019 12:15,2,7.141,ACTIVE,220.74,364.89,59.975,1563812104,"201051344000469","174011545737251",27.97,32.20,0,336.04,410.88,202.3,193.3,0.950,1361219.5,1361219.5,8992,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812119,685225.00
07/22/2019 12:15,2,7.244,ACTIVE,218.26,360.38,59.953,1563812104,"201051344000585","174011545737251",27.87,39.00,0,329.73,408.78,204.4,195.3,0.955,1386530.0,1386530.0,8979,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812120,685226.00
07/22/2019 12:15,2,7.057,ACTIVE,220.74,365.80,59.996,1563812104,"201051344000853","174011545737251",28.07,36.50,0,336.04,408.78,200.6,191.7,0.919,1383991.7,1383991.7,8991,0,0,0,L,1122011218,1,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812121,685227.00
07/22/2019 12:15,2,7.111,ACTIVE,216.90,359.48,60.001,1563812104,"201051344001145","174011545737251",27.53,38.60,0,330.33,403.37,198.2,189.4,0.915,1385502.1,1385502.1,9009,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812122,685228.00
07/22/2019 12:15,2,7.191,ACTIVE,217.58,358.88,60.028,1563812104,"201051344000438","174011545737251",27.23,42.30,0,330.03,403.67,198.2,189.4,0.915,1379016.3,1379016.3,8981,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812123,685229.00
07/22/2019 12:15,2,7.137,ACTIVE,217.80,359.18,60.001,1563812104,"201051344001135","174011545737251",27.83,39.50,0,326.12,404.27,200.8,191.9,0.906,1366568.1,1366568.1,8977,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812124,685230.00
07/22/2019 12:15,2,7.027,ACTIVE,220.29,364.29,59.964,1563812104,"201051344000983","174011545737251",28.07,35.40,0,336.04,409.98,199.7,190.8,0.937,1382210.1,1382210.1,8984,0,0,0,L,1122011218,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812125,685231.00
07/22/2019 12:15,2,7.262,ACTIVE,218.26,360.08,59.990,1563812104,"201051344001203","174011545737251",27.77,43.40,0,330.33,407.57,204.1,195.1,0.959,1374609.4,1374609.4,8997,0,0,0,L,1122011218,1,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812126,685232.00
07/22/2019 12:15,2,7.145,ACTIVE,216.67,358.28,59.975,1563812104,"201051344001230","174011545737251",27.73,41.80,0,331.83,404.87,200.7,191.8,0.946,1369201.6,1369201.6,9018,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812127,685233.00
07/22/2019 12:15,2,7.066,ACTIVE,216.67,358.58,59.996,1563812104,"201051344000646","174011545737251",27.89,43.20,0,330.33,404.57,199.6,190.7,0.932,1363172.3,1363172.3,8998,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812128,685234.00
07/22/2019 12:15,2,7.035,ACTIVE,219.16,360.08,59.990,1563812104,"201051344000867","174011545737251",28.03,41.30,0,333.03,406.37,199.5,190.6,0.879,1359414.4,1359414.4,8990,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812129,685235.00
07/22/2019 12:15,2,7.029,ACTIVE,219.16,360.38,60.001,1563812104,"201051344000633","174011545737251",27.73,44.00,0,336.64,407.87,197.3,188.5,0.910,1356252.4,1356252.4,9000,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812130,685236.00
07/22/2019 12:15,2,7.164,ACTIVE,216.90,357.68,59.996,1563812104,"201051344000955","174011545737251",27.63,43.20,0,331.23,404.27,200.3,191.4,0.950,1383912.9,1383912.9,8993,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812131,685237.00
07/22/2019 12:15,2,7.045,ACTIVE,219.84,361.29,59.990,1563812104,"201051344000648","174011545737251",27.45,35.80,0,337.24,409.08,195.8,187.1,0.919,1369932.9,1369932.9,8981,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812132,685238.00
07/22/2019 12:15,2,7.045,ACTIVE,220.06,362.79,59.990,1563812104,"201051344000645","174011545737251",27.85,35.00,0,337.24,409.08,198.7,189.8,0.893,1375614.3,1375614.3,8987,0,0,0,L,1122011218,1,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812133,685239.00
07/22/2019 12:15,2,6.955,ACTIVE,220.06,362.19,59.985,1563812104,"201051344000569","174011545737251",28.43,35.00,0,336.64,409.98,200.0,191.1,0.932,1392717.7,1392717.7,8987,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812134,685240.00
07/22/2019 12:15,2,7.086,ACTIVE,220.06,368.50,60.006,1563812104,"179051228000119","174011545737251",28.33,38.60,0,335.74,409.68,203.2,194.2,0.972,178906.3,178906.3,9072,0,0,0,L,46974696,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563812134,685241.00
07/22/2019 12:30,2,7.234,ACTIVE,220.06,366.10,59.980,1563813004,"201051344000579","174011545737251",27.47,41.50,0,336.94,409.38,201.3,192.4,0.928,1394190.9,1394190.9,8991,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813005,685242.00
07/22/2019 12:30,2,7.311,ACTIVE,217.80,358.58,59.948,1563813004,"201051344001025","174011545737251",28.01,44.00,0,327.62,405.47,207.2,198.1,0.937,1379223.7,1379223.7,8984,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813006,685243.00
07/22/2019 12:30,2,7.234,ACTIVE,218.03,360.69,59.990,1563813004,"201051344001093","174011545737251",27.97,39.50,0,330.03,404.57,204.8,195.8,0.932,1361105.5,1361105.5,9009,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813007,685244.00
07/22/2019 12:30,2,7.191,ACTIVE,220.06,362.19,59.985,1563813004,"201051344000458","174011545737251",27.61,39.00,0,334.24,411.48,201.1,192.1,0.941,1374848.8,1374848.8,8976,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813008,685245.00
07/22/2019 12:30,2,7.354,ACTIVE,216.45,356.48,59.985,1563813004,"201051344000890","174011545737251",27.15,45.00,0,331.23,406.37,202.2,193.2,0.932,1376362.5,1376362.5,8990,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813009,685246.00
07/22/2019 12:30,2,7.299,ACTIVE,220.29,358.58,59.990,1563813004,"201051344000988","174011545737251",17.99,34.00,0,338.14,389.54,133.0,126.4,0.619,1045732.1,1045732.1,8992,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813010,685247.00
07/22/2019 12:30,2,7.229,ACTIVE,217.80,360.08,59.985,1563813004,"201051344000582","174011545737251",27.55,38.00,0,329.73,404.57,201.6,192.7,0.941,1353551.6,1353551.6,8979,0,0,0,L,1122011218,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813011,685248.00
07/22/2019 12:30,2,7.211,ACTIVE,218.71,360.99,59.980,1563813004,"201051344000868","174011545737251",28.13,33.50,0,333.03,410.58,205.2,196.2,0.924,1361514.7,1361514.7,8980,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813012,685249.00
07/22/2019 12:30,2,6.951,ACTIVE,219.84,361.29,59.990,1563813004,"201051344000576","174011545737251",28.67,35.00,0,331.53,411.18,201.5,192.6,0.963,1377664.7,1377664.7,9004,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813013,685250.00
07/22/2019 12:30,2,7.168,ACTIVE,220.06,361.59,60.012,1563813004,"201051344001158","174011545737251",27.65,38.00,0,336.64,409.68,200.8,191.8,0.928,1355120.3,1355120.3,8979,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813014,685251.00
07/22/2019 12:30,2,7.338,ACTIVE,217.80,358.88,59.985,1563813004,"201051344000917","174011545737251",27.29,42.30,0,329.13,403.07,202.8,193.8,0.950,1370706.9,1370706.9,9006,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813015,685252.00
07/22/2019 12:30,2,7.141,ACTIVE,216.90,352.57,59.975,1563813004,"201051344000417","174011545737251",17.97,45.00,0,333.33,383.23,130.0,123.6,0.605,1083669.1,1083669.1,9011,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813016,685253.00
07/22/2019 12:30,2,7.342,ACTIVE,216.45,359.18,60.022,1563813004,"201051344000685","174011545737251",26.76,40.60,0,330.93,404.27,198.8,190.0,0.972,1376752.2,1376752.2,8990,0,0,0,L,1122011218,1,124.94,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813017,685254.00
07/22/2019 12:30,2,7.398,ACTIVE,218.03,360.69,59.980,1563813004,"201051344000651","174011545737251",27.27,41.80,0,330.93,403.97,204.3,195.2,0.919,1371088.5,1371088.5,8984,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813018,685255.00
07/22/2019 12:30,2,7.268,ACTIVE,218.03,358.58,59.975,1563813004,"201051344000594","174011545737251",27.23,49.00,0,329.73,403.97,200.4,191.5,0.915,1381124.7,1381124.7,8985,0,0,0,L,1122011218,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813018,685256.00
07/22/2019 12:30,2,7.262,ACTIVE,220.29,363.99,59.996,1563813004,"201051344000469","174011545737251",27.95,32.80,0,336.34,412.38,205.5,196.4,0.946,1361268.1,1361268.1,8993,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813019,685257.00
07/22/2019 12:30,2,7.379,ACTIVE,217.80,361.59,60.001,1563813004,"201051344000585","174011545737251",27.75,39.80,0,330.33,404.57,207.5,198.3,0.977,1386579.2,1386579.2,8980,0,0,0,L,1122011218,1,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813020,685258.00
07/22/2019 12:30,2,7.133,ACTIVE,220.52,363.69,59.969,1563813004,"201051344000853","174011545737251",28.33,37.00,0,335.74,409.08,204.6,195.5,0.932,1384040.0,1384040.0,8992,0,0,0,L,1122011218,1,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813021,685259.00
07/22/2019 12:30,2,7.250,ACTIVE,216.22,357.68,59.985,1563813004,"201051344001145","174011545737251",27.45,38.60,0,328.82,404.27,201.5,192.6,0.928,1385549.9,1385549.9,9010,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813022,685260.00
07/22/2019 12:30,2,7.242,ACTIVE,217.13,357.68,60.033,1563813004,"201051344000438","174011545737251",27.39,43.00,0,330.03,403.97,200.8,191.9,0.955,1379063.9,1379063.9,8982,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813023,685261.00
07/22/2019 12:30,2,7.260,ACTIVE,217.35,359.18,59.985,1563813004,"201051344001135","174011545737251",27.65,39.50,0,328.82,404.57,203.1,194.1,0.924,1366616.4,1366616.4,8978,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813024,685262.00
07/22/2019 12:30,2,7.268,ACTIVE,220.29,362.19,59.990,1563813004,"201051344000983","174011545737251",27.57,35.20,0,336.94,411.48,203.1,194.1,0.946,1382258.3,1382258.3,8985,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813025,685263.00
07/22/2019 12:30,2,7.367,ACTIVE,217.80,359.48,59.990,1563813004,"201051344001203","174011545737251",27.81,43.80,0,331.23,405.47,207.3,198.1,0.972,1374658.5,1374658.5,8998,0,0,0,L,1122011218,1,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813026,685264.00
07/22/2019 12:30,2,7.266,ACTIVE,216.00,357.38,59.990,1563813004,"201051344001230","174011545737251",27.67,41.50,0,331.83,405.47,203.5,194.5,0.968,1369249.7,1369249.7,9019,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813027,685265.00
07/22/2019 12:30,2,7.211,ACTIVE,216.45,359.18,59.985,1563813004,"201051344000646","174011545737251",27.65,43.80,0,330.33,405.47,201.7,192.8,0.950,1363220.3,1363220.3,8999,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813028,685266.00
07/22/2019 12:30,2,7.221,ACTIVE,219.16,360.08,59.996,1563813004,"201051344000867","174011545737251",27.81,43.00,0,333.93,408.18,203.3,194.3,0.893,1359462.4,1359462.4,8991,0,0,0,L,1122011218,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813029,685267.00
07/22/2019 12:30,2,7.238,ACTIVE,218.71,361.59,59.990,1563813004,"201051344000633","174011545737251",27.33,44.50,0,337.24,408.18,200.3,191.4,0.924,1356299.9,1356299.9,9001,0,0,0,L,1122011218,1,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813030,685268.00
07/22/2019 12:30,2,7.340,ACTIVE,216.45,359.48,60.017,1563813004,"201051344000955","174011545737251",27.25,44.00,0,331.23,405.47,202.6,193.6,0.959,1383961.1,1383961.1,8994,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813031,685269.00
07/22/2019 12:30,2,7.004,ACTIVE,219.61,363.39,59.990,1563813004,"201051344000648","174011545737251",28.11,36.80,0,336.64,410.58,199.4,190.5,0.924,1369980.0,1369980.0,8982,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813032,685270.00
07/22/2019 12:30,2,7.125,ACTIVE,219.84,361.89,59.985,1563813004,"201051344000645","174011545737251",28.01,35.60,0,336.94,409.68,202.1,193.1,0.915,1375662.1,1375662.1,8988,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813033,685271.00
07/22/2019 12:30,2,7.227,ACTIVE,219.84,360.69,59.990,1563813004,"201051344000569","174011545737251",27.89,35.40,0,336.64,411.48,204.1,195.1,0.937,1392766.0,1392766.0,8988,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813034,685272.00
07/22/2019 12:30,2,7.193,ACTIVE,219.84,369.40,59.980,1563813004,"179051228000119","174011545737251",28.35,39.30,0,336.04,416.59,206.6,197.5,0.986,178955.2,178955.2,9073,0,0,0,L,46974696,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813035,685273.00
07/22/2019 12:45,2,7.373,ACTIVE,219.84,360.38,60.001,1563813904,"201051344000579","174011545737251",27.47,43.20,0,337.24,410.58,205.2,196.1,0.955,1394239.6,1394239.6,8992,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813905,685274.00
07/22/2019 12:45,2,7.648,ACTIVE,217.58,360.69,59.990,1563813904,"201051344001025","174011545737251",27.23,44.50,0,319.51,413.59,210.8,201.5,0.959,1379273.8,1379273.8,8985,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813906,685275.00
07/22/2019 12:45,2,7.426,ACTIVE,217.58,360.69,59.990,1563813904,"201051344001093","174011545737251",27.81,40.20,0,329.13,406.37,209.0,199.8,0.968,1361155.1,1361155.1,9010,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813907,685276.00
07/22/2019 12:45,2,7.402,ACTIVE,219.61,363.69,59.980,1563813904,"201051344000458","174011545737251",27.39,38.40,0,332.73,414.79,205.3,196.2,0.959,1374897.4,1374897.4,8977,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813908,685277.00
07/22/2019 12:45,2,7.588,ACTIVE,216.22,357.98,59.996,1563813904,"201051344000890","174011545737251",26.76,46.40,0,332.73,406.37,205.7,196.6,0.928,1376411.5,1376411.5,8991,0,0,0,L,1122011218,1,124.27,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813909,685278.00
07/22/2019 12:45,2,7.482,ACTIVE,219.61,356.48,60.001,1563813904,"201051344000988","174011545737251",17.87,34.30,0,337.84,390.14,135.5,128.9,0.632,1045764.1,1045764.1,8993,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813910,685279.00
07/22/2019 12:45,2,7.484,ACTIVE,217.58,359.48,59.990,1563813904,"201051344000582","174011545737251",27.04,39.00,0,329.13,406.37,204.9,195.9,0.950,1353600.3,1353600.3,8980,0,0,0,L,1122011218,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813911,685280.00
07/22/2019 12:45,2,7.506,ACTIVE,218.26,361.29,59.985,1563813904,"201051344000868","174011545737251",27.53,35.20,0,330.33,410.88,209.2,200.0,0.955,1361564.4,1361564.4,8981,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813912,685281.00
07/22/2019 12:45,2,7.326,ACTIVE,219.61,363.99,59.990,1563813904,"201051344000576","174011545737251",27.89,35.60,0,331.83,415.39,206.8,197.7,0.959,1377713.7,1377713.7,9005,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813913,685282.00
07/22/2019 12:45,2,7.338,ACTIVE,219.61,362.79,59.969,1563813904,"201051344001158","174011545737251",27.51,38.60,0,336.94,410.88,204.4,195.4,0.941,1355168.9,1355168.9,8980,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813915,685283.00
07/22/2019 12:45,2,7.400,ACTIVE,217.35,357.38,59.990,1563813904,"201051344000917","174011545737251",27.59,43.40,0,329.13,405.17,206.7,197.5,0.968,1370756.1,1370756.1,9007,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813916,685284.00
07/22/2019 12:45,2,7.258,ACTIVE,216.22,350.47,59.964,1563813904,"201051344000417","174011545737251",17.95,46.60,0,332.13,386.23,132.1,125.6,0.597,1083700.3,1083700.3,9012,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813917,685285.00
07/22/2019 12:45,2,7.529,ACTIVE,216.00,358.58,59.985,1563813904,"201051344000685","174011545737251",26.76,41.80,0,332.73,405.77,204.0,195.0,0.986,1376800.6,1376800.6,8991,0,0,0,L,1122011218,1,124.49,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813918,685286.00
07/22/2019 12:45,2,7.566,ACTIVE,217.58,359.48,59.980,1563813904,"201051344000651","174011545737251",27.15,42.50,0,329.73,404.57,208.1,198.9,0.941,1371138.0,1371138.0,8985,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813919,685287.00
07/22/2019 12:45,2,7.354,ACTIVE,217.58,359.18,59.975,1563813904,"201051344000594","174011545737251",27.45,49.50,0,329.13,405.17,204.4,195.4,0.941,1381173.2,1381173.2,8986,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813920,685288.00
07/22/2019 12:45,2,7.494,ACTIVE,219.84,363.09,59.948,1563813904,"201051344000469","174011545737251",27.67,33.00,0,336.64,413.29,210.0,200.8,0.981,1361318.0,1361318.0,8994,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813920,685289.00
07/22/2019 12:45,2,7.629,ACTIVE,217.80,361.29,59.980,1563813904,"201051344000585","174011545737251",27.45,40.80,0,328.82,405.77,212.1,202.7,0.994,1386629.5,1386629.5,8981,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813921,685290.00
07/22/2019 12:45,2,7.447,ACTIVE,220.06,362.19,59.985,1563813904,"201051344000853","174011545737251",27.71,37.80,0,335.74,411.18,209.0,199.8,0.968,1384089.6,1384089.6,8993,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813922,685291.00
07/22/2019 12:45,2,7.449,ACTIVE,216.22,357.68,59.996,1563813904,"201051344001145","174011545737251",27.25,40.00,0,331.53,406.67,205.7,196.6,0.968,1385598.7,1385598.7,9011,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813923,685292.00
07/22/2019 12:45,2,7.520,ACTIVE,216.90,359.18,60.012,1563813904,"201051344000438","174011545737251",26.96,43.80,0,330.03,406.37,205.0,196.0,0.963,1379112.6,1379112.6,8983,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813924,685293.00
07/22/2019 12:45,2,7.594,ACTIVE,217.35,358.58,59.985,1563813904,"201051344001135","174011545737251",27.00,40.20,0,330.33,406.37,207.6,198.5,0.950,1366665.7,1366665.7,8979,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813925,685294.00
07/22/2019 12:45,2,7.404,ACTIVE,219.84,363.09,59.975,1563813904,"201051344000983","174011545737251",27.77,36.30,0,336.64,412.68,208.2,199.0,0.963,1382307.6,1382307.6,8986,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813926,685295.00
07/22/2019 12:45,2,7.572,ACTIVE,217.80,359.18,60.006,1563813904,"201051344001203","174011545737251",27.53,45.00,0,329.13,405.77,211.2,201.9,0.986,1374708.7,1374708.7,8999,0,0,0,L,1122011218,1,125.40,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813927,685296.00
07/22/2019 12:45,2,7.486,ACTIVE,215.77,358.88,59.975,1563813904,"201051344001230","174011545737251",27.37,43.00,0,331.83,405.77,207.5,198.4,0.972,1369299.0,1369299.0,9020,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813928,685297.00
07/22/2019 12:45,2,7.451,ACTIVE,216.00,359.78,59.985,1563813904,"201051344000646","174011545737251",27.37,44.50,0,328.52,407.57,206.5,197.4,0.981,1363269.3,1363269.3,9000,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813929,685298.00
07/22/2019 12:45,2,7.406,ACTIVE,218.48,358.88,59.985,1563813904,"201051344000867","174011545737251",27.65,44.50,0,330.33,407.87,207.3,198.2,0.928,1359511.6,1359511.6,8992,0,0,0,L,1122011218,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813930,685299.00
07/22/2019 12:45,2,7.410,ACTIVE,218.48,361.29,59.985,1563813904,"201051344000633","174011545737251",27.27,45.80,0,335.44,408.78,204.6,195.6,0.946,1356348.4,1356348.4,9002,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813931,685300.00
07/22/2019 12:45,2,7.592,ACTIVE,216.45,357.38,59.980,1563813904,"201051344000955","174011545737251",26.88,44.30,0,329.73,406.67,206.6,197.5,0.986,1384010.2,1384010.2,8995,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813932,685301.00
07/22/2019 12:45,2,7.293,ACTIVE,219.16,360.38,59.980,1563813904,"201051344000648","174011545737251",27.57,37.00,0,336.34,411.48,203.6,194.6,0.946,1370028.2,1370028.2,8983,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813933,685302.00
07/22/2019 12:45,2,7.416,ACTIVE,219.39,360.38,59.985,1563813904,"201051344000645","174011545737251",27.47,36.50,0,337.24,411.18,206.3,197.2,0.937,1375711.1,1375711.1,8989,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813934,685303.00
07/22/2019 12:45,2,7.346,ACTIVE,219.61,364.89,59.980,1563813904,"201051344000569","174011545737251",28.11,35.80,0,336.04,412.08,209.1,199.9,0.959,1392815.5,1392815.5,8989,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813935,685304.00
07/22/2019 12:45,2,7.293,ACTIVE,219.39,368.50,59.980,1563813904,"179051228000119","174011545737251",28.57,39.80,0,335.44,411.18,210.9,201.7,1.008,179005.3,179005.3,9074,0,0,0,L,46974696,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563813936,685305.00
07/22/2019 13:00,2,7.484,ACTIVE,220.06,363.09,59.990,1563814804,"201051344000579","174011545737251",27.63,43.20,0,336.04,412.98,209.4,200.2,0.972,1394289.1,1394289.1,8993,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814806,685306.00
07/22/2019 13:00,2,7.812,ACTIVE,217.13,361.59,60.043,1563814804,"201051344001025","174011545737251",27.08,45.30,0,318.61,412.08,214.2,204.8,0.968,1379324.6,1379324.6,8986,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814807,685307.00
07/22/2019 13:00,2,7.566,ACTIVE,217.35,361.89,60.006,1563814804,"201051344001093","174011545737251",27.71,40.60,0,329.43,406.67,212.3,203.0,0.981,1361205.4,1361205.4,9011,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814807,685308.00
07/22/2019 13:00,2,7.506,ACTIVE,220.06,361.29,60.017,1563814804,"201051344000458","174011545737251",27.55,38.60,0,333.33,414.49,209.2,200.0,0.955,1374946.9,1374946.9,8978,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814808,685309.00
07/22/2019 13:00,2,7.527,ACTIVE,216.00,357.68,60.022,1563814804,"201051344000890","174011545737251",27.37,46.60,0,331.83,407.27,208.6,199.4,0.968,1376461.0,1376461.0,8992,0,0,0,L,1122011218,1,124.27,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814809,685310.00
07/22/2019 13:00,2,7.596,ACTIVE,220.06,358.58,60.001,1563814804,"201051344000988","174011545737251",17.97,34.30,0,338.14,390.74,138.2,131.5,0.636,1045796.6,1045796.6,8994,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814810,685311.00
07/22/2019 13:00,2,7.531,ACTIVE,217.58,361.89,60.012,1563814804,"201051344000582","174011545737251",27.33,39.80,0,328.82,407.57,208.4,199.3,0.972,1353649.8,1353649.8,8981,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814811,685312.00
07/22/2019 13:00,2,7.502,ACTIVE,218.48,362.49,60.006,1563814804,"201051344000868","174011545737251",28.11,34.00,0,329.73,411.78,213.2,203.9,0.959,1361614.8,1361614.8,8982,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814812,685313.00
07/22/2019 13:00,2,7.504,ACTIVE,219.84,365.19,60.006,1563814804,"201051344000576","174011545737251",27.79,35.40,0,336.04,412.98,211.1,201.8,0.977,1377763.6,1377763.6,9006,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814813,685314.00
07/22/2019 13:00,2,7.523,ACTIVE,220.06,364.59,60.012,1563814804,"201051344001158","174011545737251",27.41,38.80,0,336.94,411.78,208.8,199.6,0.959,1355218.2,1355218.2,8981,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814814,685315.00
07/22/2019 13:00,2,7.602,ACTIVE,217.13,358.28,60.001,1563814804,"201051344000917","174011545737251",27.35,43.60,0,329.43,405.77,210.5,201.3,0.955,1370805.9,1370805.9,9008,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814815,685316.00
07/22/2019 13:00,2,7.400,ACTIVE,216.00,351.07,60.022,1563814804,"201051344000417","174011545737251",17.89,46.40,0,333.33,385.03,134.1,127.5,0.623,1083731.9,1083731.9,9013,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814816,685317.00
07/22/2019 13:00,2,7.643,ACTIVE,215.77,360.69,60.017,1563814804,"201051344000685","174011545737251",26.86,42.30,0,331.53,406.97,207.8,198.6,0.986,1376849.6,1376849.6,8992,0,0,0,L,1122011218,1,124.49,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814817,685318.00
07/22/2019 13:00,2,7.641,ACTIVE,217.80,360.69,60.012,1563814804,"201051344000651","174011545737251",27.33,44.00,0,330.03,405.47,211.6,202.3,0.955,1371188.0,1371188.0,8986,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814818,685319.00
07/22/2019 13:00,2,7.492,ACTIVE,217.58,361.59,60.001,1563814804,"201051344000594","174011545737251",27.53,50.20,0,328.82,406.07,208.8,199.6,0.972,1381222.5,1381222.5,8987,0,0,0,L,1122011218,1,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814819,685320.00
07/22/2019 13:00,2,7.518,ACTIVE,220.06,363.99,60.006,1563814804,"201051344000469","174011545737251",28.11,33.80,0,336.34,414.19,213.9,204.6,1.008,1361368.5,1361368.5,8995,0,0,0,L,1122011218,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814820,685321.00
07/22/2019 13:00,2,7.787,ACTIVE,217.80,362.49,60.012,1563814804,"201051344000585","174011545737251",27.27,41.00,0,329.13,406.37,215.1,205.6,1.008,1386680.4,1386680.4,8982,0,0,0,L,1122011218,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814821,685322.00
07/22/2019 13:00,2,7.484,ACTIVE,220.29,364.59,60.012,1563814804,"201051344000853","174011545737251",28.07,38.00,0,335.74,412.38,212.6,203.3,0.994,1384139.9,1384139.9,8994,0,0,0,L,1122011218,1,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814822,685323.00
07/22/2019 13:00,2,7.672,ACTIVE,215.77,360.69,60.001,1563814804,"201051344001145","174011545737251",26.92,40.00,0,330.93,407.27,209.1,199.9,0.972,1385648.2,1385648.2,9012,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814823,685324.00
07/22/2019 13:00,2,7.594,ACTIVE,216.67,358.28,60.012,1563814804,"201051344000438","174011545737251",27.06,44.00,0,329.43,407.27,207.9,198.8,0.950,1379161.8,1379161.8,8984,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814824,685325.00
07/22/2019 13:00,2,7.684,ACTIVE,217.13,361.29,60.012,1563814804,"201051344001135","174011545737251",27.10,42.00,0,329.43,406.97,210.7,201.5,0.986,1366715.6,1366715.6,8980,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814825,685326.00
07/22/2019 13:00,2,7.451,ACTIVE,220.06,362.79,60.017,1563814804,"201051344000983","174011545737251",28.11,36.00,0,336.64,412.98,212.2,202.9,0.990,1382357.7,1382357.7,8987,0,0,0,L,1122011218,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814826,685327.00
07/22/2019 13:00,2,7.645,ACTIVE,217.58,359.18,60.022,1563814804,"201051344001203","174011545737251",27.71,46.00,0,329.73,409.08,214.5,205.1,1.012,1374759.6,1374759.6,9000,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814827,685328.00
07/22/2019 13:00,2,7.580,ACTIVE,215.77,358.28,60.012,1563814804,"201051344001230","174011545737251",27.47,43.20,0,330.33,407.87,210.8,201.5,0.994,1369348.9,1369348.9,9021,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814827,685329.00
07/22/2019 13:00,2,7.619,ACTIVE,216.00,357.08,60.065,1563814804,"201051344000646","174011545737251",27.15,44.80,0,330.63,407.87,209.5,200.3,0.977,1363318.8,1363318.8,9001,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814828,685330.00
07/22/2019 13:00,2,7.576,ACTIVE,218.71,360.38,60.017,1563814804,"201051344000867","174011545737251",27.63,42.50,0,330.03,409.08,212.2,202.9,0.955,1359561.5,1359561.5,8993,0,0,0,L,1122011218,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814829,685331.00
07/22/2019 13:00,2,7.580,ACTIVE,218.48,361.29,60.017,1563814804,"201051344000633","174011545737251",27.25,45.00,0,336.04,409.98,209.1,199.9,0.972,1356397.6,1356397.6,9003,0,0,0,L,1122011218,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814830,685332.00
07/22/2019 13:00,2,7.602,ACTIVE,216.22,357.98,60.017,1563814804,"201051344000955","174011545737251",27.17,46.20,0,324.92,407.27,209.1,199.9,0.990,1384059.7,1384059.7,8996,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814831,685333.00
07/22/2019 13:00,2,7.451,ACTIVE,219.39,363.09,60.022,1563814804,"201051344000648","174011545737251",27.53,36.50,0,337.54,412.68,207.6,198.5,0.968,1370077.2,1370077.2,8984,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814832,685334.00
07/22/2019 13:00,2,7.512,ACTIVE,219.61,361.59,60.022,1563814804,"201051344000645","174011545737251",27.67,35.40,0,336.94,412.38,210.6,201.3,0.950,1375760.8,1375760.8,8990,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814833,685335.00
07/22/2019 13:00,2,7.400,ACTIVE,219.84,363.99,60.017,1563814804,"201051344000569","174011545737251",28.29,36.30,0,335.74,412.98,211.9,202.6,0.977,1392865.6,1392865.6,8990,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814834,685336.00
07/22/2019 13:00,2,7.576,ACTIVE,219.61,369.10,60.033,1563814804,"179051228000119","174011545737251",28.01,40.20,0,334.54,412.38,214.9,205.5,1.034,179056.0,179056.0,9075,0,0,0,L,46974696,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563814835,685337.00
07/22/2019 13:15,2,7.604,ACTIVE,220.29,362.79,59.985,1563815704,"201051344000579","174011545737251",27.57,43.20,0,336.94,413.59,212.2,202.9,0.990,1394339.5,1394339.5,8994,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815706,685338.00
07/22/2019 13:15,2,7.904,ACTIVE,217.80,361.29,59.985,1563815704,"201051344001025","174011545737251",27.27,44.50,0,328.82,409.98,218.2,208.7,0.990,1379376.5,1379376.5,8987,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815706,685339.00
07/22/2019 13:15,2,7.625,ACTIVE,218.03,361.29,59.985,1563815704,"201051344001093","174011545737251",27.87,40.40,0,329.13,408.18,215.1,205.7,0.990,1361256.6,1361256.6,9012,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815708,685340.00
07/22/2019 13:15,2,7.418,ACTIVE,220.06,361.89,59.996,1563815704,"201051344000458","174011545737251",28.19,38.60,0,329.43,417.79,211.6,202.3,0.994,1374997.3,1374997.3,8979,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815709,685341.00
07/22/2019 13:15,2,7.664,ACTIVE,216.45,359.78,60.001,1563815704,"201051344000890","174011545737251",27.37,47.00,0,331.53,409.08,212.4,203.1,0.981,1376511.5,1376511.5,8993,0,0,0,L,1122011218,1,124.49,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815709,685342.00
07/22/2019 13:15,2,7.721,ACTIVE,220.06,359.18,59.996,1563815704,"201051344000988","174011545737251",17.93,34.30,0,338.14,391.34,140.2,133.4,0.650,1045829.7,1045829.7,8995,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815710,685343.00
07/22/2019 13:15,2,7.689,ACTIVE,218.03,361.59,59.996,1563815704,"201051344000582","174011545737251",27.25,40.40,0,329.13,408.48,212.1,202.8,0.986,1353700.2,1353700.2,8982,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815711,685344.00
07/22/2019 13:15,2,7.674,ACTIVE,218.48,361.59,59.996,1563815704,"201051344000868","174011545737251",27.87,35.20,0,329.73,412.68,216.5,207.1,0.986,1361666.3,1361666.3,8983,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815712,685345.00
07/22/2019 13:15,2,7.637,ACTIVE,219.84,365.19,60.001,1563815704,"201051344000576","174011545737251",27.67,35.60,0,335.44,413.89,213.9,204.5,1.003,1377814.4,1377814.4,9007,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815714,685346.00
07/22/2019 13:15,2,7.641,ACTIVE,220.06,363.69,59.959,1563815704,"201051344001158","174011545737251",27.37,39.30,0,336.64,412.68,211.8,202.5,0.972,1355268.4,1355268.4,8982,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815714,685347.00
07/22/2019 13:15,2,7.750,ACTIVE,217.80,360.08,59.990,1563815704,"201051344000917","174011545737251",27.27,44.80,0,329.43,406.97,214.1,204.7,0.999,1370856.7,1370856.7,9009,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815715,685348.00
07/22/2019 13:15,2,7.547,ACTIVE,216.67,351.97,59.964,1563815704,"201051344000417","174011545737251",17.89,46.60,0,331.53,385.33,136.8,130.1,0.641,1083764.1,1083764.1,9014,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815716,685349.00
07/22/2019 13:15,2,7.738,ACTIVE,216.45,360.08,59.985,1563815704,"201051344000685","174011545737251",26.80,42.00,0,330.93,407.87,210.1,200.8,1.016,1376899.7,1376899.7,8993,0,0,0,L,1122011218,1,124.94,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815717,685350.00
07/22/2019 13:15,2,7.842,ACTIVE,218.26,361.29,59.975,1563815704,"201051344000651","174011545737251",27.08,43.40,0,330.03,407.87,215.0,205.6,0.968,1371239.1,1371239.1,8987,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815718,685351.00
07/22/2019 13:15,2,7.625,ACTIVE,217.80,361.59,59.996,1563815704,"201051344000594","174011545737251",27.41,50.40,0,328.82,407.27,211.6,202.3,0.959,1381272.7,1381272.7,8988,0,0,0,L,1122011218,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815719,685352.00
07/22/2019 13:15,2,7.688,ACTIVE,220.29,365.49,60.001,1563815704,"201051344000469","174011545737251",27.85,33.80,0,335.44,414.79,216.8,207.4,1.003,1361420.0,1361420.0,8996,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815720,685353.00
07/22/2019 13:15,2,7.912,ACTIVE,218.03,361.59,59.996,1563815704,"201051344000585","174011545737251",27.35,41.80,0,328.82,407.87,219.2,209.6,1.030,1386732.5,1386732.5,8983,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815721,685354.00
07/22/2019 13:15,2,7.691,ACTIVE,220.52,365.19,59.996,1563815704,"201051344000853","174011545737251",27.69,38.20,0,335.44,414.19,215.4,206.0,0.994,1384191.1,1384191.1,8995,0,0,0,L,1122011218,1,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815722,685355.00
07/22/2019 13:15,2,7.666,ACTIVE,216.45,360.08,59.969,1563815704,"201051344001145","174011545737251",27.45,40.00,0,329.73,408.78,212.9,203.6,0.990,1385698.7,1385698.7,9013,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815723,685356.00
07/22/2019 13:15,2,7.773,ACTIVE,217.35,360.69,59.996,1563815704,"201051344000438","174011545737251",26.90,44.80,0,329.13,408.18,211.7,202.4,0.981,1379212.0,1379212.0,8985,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815724,685357.00
07/22/2019 13:15,2,7.662,ACTIVE,217.80,359.48,59.948,1563815704,"201051344001135","174011545737251",27.63,42.30,0,329.43,407.57,214.3,205.0,0.963,1366766.6,1366766.6,8981,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815725,685358.00
07/22/2019 13:15,2,7.512,ACTIVE,220.06,363.39,59.996,1563815704,"201051344000983","174011545737251",28.23,37.00,0,336.34,413.89,214.8,205.4,0.994,1382408.7,1382408.7,8988,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815726,685359.00
07/22/2019 13:15,2,7.781,ACTIVE,217.80,361.29,59.996,1563815704,"201051344001203","174011545737251",27.69,45.50,0,330.03,410.28,218.1,208.6,1.025,1374811.4,1374811.4,9001,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815726,685360.00
07/22/2019 13:15,2,7.678,ACTIVE,216.22,358.58,60.001,1563815704,"201051344001230","174011545737251",27.57,43.20,0,330.03,409.38,214.3,204.9,1.012,1369399.7,1369399.7,9022,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815727,685361.00
07/22/2019 13:15,2,7.678,ACTIVE,216.67,361.59,59.996,1563815704,"201051344000646","174011545737251",27.47,45.30,0,329.13,409.38,213.5,204.1,0.990,1363369.5,1363369.5,9002,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815728,685362.00
07/22/2019 13:15,2,7.576,ACTIVE,218.71,361.59,59.985,1563815704,"201051344000867","174011545737251",27.97,41.80,0,329.73,409.38,214.4,205.1,0.959,1359612.4,1359612.4,8994,0,0,0,L,1122011218,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815729,685363.00
07/22/2019 13:15,2,7.736,ACTIVE,218.71,363.39,59.990,1563815704,"201051344000633","174011545737251",27.04,45.80,0,336.04,411.18,211.9,202.6,0.972,1356447.8,1356447.8,9004,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815730,685364.00
