ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 13:15,2,7.709,ACTIVE,216.45,359.48,59.959,1563815704,"201051344000955","174011545737251",27.35,46.00,0,324.92,410.88,213.4,204.0,1.003,1384110.3,1384110.3,8997,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815731,685365.00
07/22/2019 13:15,2,7.576,ACTIVE,219.39,361.59,59.980,1563815704,"201051344000648","174011545737251",27.41,37.00,0,337.24,413.59,210.3,201.0,0.977,1370127.1,1370127.1,8985,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815732,685366.00
07/22/2019 13:15,2,7.678,ACTIVE,219.61,364.29,59.990,1563815704,"201051344000645","174011545737251",27.43,36.30,0,336.94,413.59,213.2,203.9,0.963,1375811.4,1375811.4,8991,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815733,685367.00
07/22/2019 13:15,2,7.598,ACTIVE,219.84,365.49,59.996,1563815704,"201051344000569","174011545737251",28.01,37.00,0,335.44,413.89,215.4,206.0,0.990,1392916.7,1392916.7,8991,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815734,685368.00
07/22/2019 13:15,2,7.611,ACTIVE,219.84,370.60,59.985,1563815704,"179051228000119","174011545737251",28.29,40.20,0,333.33,413.29,218.1,208.6,1.043,179107.8,179107.8,9076,0,0,0,L,46974696,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563815735,685369.00
07/22/2019 13:30,2,7.734,ACTIVE,220.06,363.39,59.996,1563816604,"201051344000579","174011545737251",26.86,43.80,0,335.14,414.19,210.2,201.0,0.986,1394390.0,1394390.0,8995,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816605,685370.00
07/22/2019 13:30,2,7.869,ACTIVE,218.03,361.89,60.022,1563816604,"201051344001025","174011545737251",27.12,45.50,0,328.82,409.08,216.1,206.6,0.977,1379428.3,1379428.3,8988,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816606,685371.00
07/22/2019 13:30,2,7.617,ACTIVE,218.03,361.59,60.001,1563816604,"201051344001093","174011545737251",27.63,41.50,0,328.52,408.78,213.2,203.8,0.977,1361307.7,1361307.7,9013,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816607,685372.00
07/22/2019 13:30,2,7.262,ACTIVE,220.29,363.39,60.001,1563816604,"201051344000458","174011545737251",28.47,38.60,0,328.52,417.19,209.0,199.8,0.981,1375047.8,1375047.8,8980,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816608,685373.00
07/22/2019 13:30,2,7.750,ACTIVE,216.67,358.88,60.006,1563816604,"201051344000890","174011545737251",26.82,47.00,0,331.23,408.78,210.5,201.3,0.981,1376562.0,1376562.0,8994,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816609,685374.00
07/22/2019 13:30,2,7.617,ACTIVE,220.29,357.68,60.006,1563816604,"201051344000988","174011545737251",17.99,35.20,0,337.54,391.34,138.9,132.1,0.650,1045862.8,1045862.8,8996,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816610,685375.00
07/22/2019 13:30,2,7.629,ACTIVE,218.03,360.99,60.043,1563816604,"201051344000582","174011545737251",27.23,40.40,0,328.52,408.18,210.3,201.1,0.990,1353750.6,1353750.6,8983,0,0,0,L,1122011218,1,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816611,685376.00
07/22/2019 13:30,2,7.646,ACTIVE,218.71,362.19,60.001,1563816604,"201051344000868","174011545737251",27.73,35.40,0,331.83,419.00,214.4,205.1,0.972,1361717.7,1361717.7,8984,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816612,685377.00
07/22/2019 13:30,2,7.637,ACTIVE,220.06,365.80,60.006,1563816604,"201051344000576","174011545737251",27.47,36.30,0,335.14,413.89,212.6,203.2,0.963,1377865.2,1377865.2,9008,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816613,685378.00
07/22/2019 13:30,2,7.729,ACTIVE,220.06,364.89,59.996,1563816604,"201051344001158","174011545737251",26.80,39.30,0,336.34,413.29,209.7,200.5,0.968,1355318.7,1355318.7,8983,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816614,685379.00
07/22/2019 13:30,2,7.752,ACTIVE,217.80,359.78,60.006,1563816604,"201051344000917","174011545737251",27.04,45.50,0,328.52,406.37,212.2,202.9,0.994,1370907.6,1370907.6,9010,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816615,685380.00
07/22/2019 13:30,2,7.402,ACTIVE,216.90,352.57,60.012,1563816604,"201051344000417","174011545737251",17.93,46.80,0,333.63,384.43,134.4,127.8,0.636,1083796.3,1083796.3,9015,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816615,685381.00
07/22/2019 13:30,2,7.787,ACTIVE,216.45,358.58,60.001,1563816604,"201051344000685","174011545737251",26.42,43.20,0,331.53,408.18,208.3,199.2,1.008,1376949.7,1376949.7,8994,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816617,685382.00
07/22/2019 13:30,2,7.814,ACTIVE,218.48,362.19,60.028,1563816604,"201051344000651","174011545737251",26.90,45.00,0,329.73,407.27,213.0,203.7,0.955,1371290.2,1371290.2,8988,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816618,685383.00
07/22/2019 13:30,2,7.668,ACTIVE,218.03,360.99,59.996,1563816604,"201051344000594","174011545737251",27.10,51.30,0,326.72,412.98,210.1,200.9,0.968,1381323.0,1381323.0,8989,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816619,685384.00
07/22/2019 13:30,2,7.697,ACTIVE,220.52,365.49,60.001,1563816604,"201051344000469","174011545737251",27.59,34.50,0,332.73,416.59,215.1,205.7,1.012,1361471.5,1361471.5,8997,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816619,685385.00
07/22/2019 13:30,2,7.863,ACTIVE,218.26,361.89,60.006,1563816604,"201051344000585","174011545737251",27.29,42.50,0,328.82,408.18,217.2,207.7,1.012,1386784.6,1386784.6,8984,0,0,0,L,1122011218,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816620,685386.00
07/22/2019 13:30,2,7.680,ACTIVE,220.52,364.59,60.006,1563816604,"201051344000853","174011545737251",27.57,38.00,0,331.23,420.80,214.4,205.0,0.994,1384242.3,1384242.3,8996,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816621,685387.00
07/22/2019 13:30,2,7.633,ACTIVE,216.67,359.78,60.006,1563816604,"201051344001145","174011545737251",27.29,40.80,0,329.73,409.08,211.1,201.8,0.977,1385749.3,1385749.3,9014,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816622,685388.00
07/22/2019 13:30,2,7.781,ACTIVE,217.58,362.19,60.001,1563816604,"201051344000438","174011545737251",26.60,45.50,0,329.43,407.87,209.7,200.4,0.986,1379262.2,1379262.2,8986,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816623,685389.00
07/22/2019 13:30,2,7.848,ACTIVE,217.58,360.38,60.038,1563816604,"201051344001135","174011545737251",26.74,42.80,0,329.43,407.57,212.5,203.2,0.981,1366817.5,1366817.5,8982,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816624,685390.00
07/22/2019 13:30,2,7.633,ACTIVE,220.06,365.19,60.001,1563816604,"201051344000983","174011545737251",27.65,36.50,0,334.24,416.29,213.7,204.3,0.994,1382459.8,1382459.8,8989,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816625,685391.00
07/22/2019 13:30,2,7.912,ACTIVE,218.03,360.69,60.001,1563816604,"201051344001203","174011545737251",26.98,46.40,0,330.33,409.68,216.2,206.7,1.008,1374863.2,1374863.2,9002,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816626,685392.00
07/22/2019 13:30,2,7.758,ACTIVE,216.22,357.68,60.033,1563816604,"201051344001230","174011545737251",27.02,44.00,0,331.53,409.38,212.1,202.7,1.003,1369450.6,1369450.6,9023,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816627,685393.00
07/22/2019 13:30,2,7.768,ACTIVE,216.45,359.18,59.969,1563816604,"201051344000646","174011545737251",26.84,45.80,0,330.03,409.68,211.1,201.8,0.981,1363420.1,1363420.1,9003,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816628,685394.00
07/22/2019 13:30,2,7.645,ACTIVE,218.71,360.99,60.012,1563816604,"201051344000867","174011545737251",27.47,42.30,0,329.43,419.60,212.6,203.3,0.968,1359663.3,1359663.3,8995,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816629,685395.00
07/22/2019 13:30,2,7.646,ACTIVE,218.93,361.89,60.022,1563816604,"201051344000633","174011545737251",27.12,45.50,0,331.83,417.19,210.0,200.7,0.968,1356498.1,1356498.1,9005,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816630,685396.00
07/22/2019 13:30,2,7.793,ACTIVE,216.67,358.58,59.996,1563816604,"201051344000955","174011545737251",26.72,47.80,0,327.32,410.28,210.7,201.4,0.986,1384160.7,1384160.7,8998,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816631,685397.00
07/22/2019 13:30,2,7.500,ACTIVE,219.39,361.89,60.001,1563816604,"201051344000648","174011545737251",27.49,37.30,0,337.24,413.29,208.7,199.5,0.999,1370177.1,1370177.1,8986,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816631,685398.00
07/22/2019 13:30,2,7.609,ACTIVE,219.84,364.29,60.001,1563816604,"201051344000645","174011545737251",27.49,36.30,0,336.94,412.98,211.8,202.5,0.946,1375862.1,1375862.1,8992,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816632,685399.00
07/22/2019 13:30,2,7.674,ACTIVE,219.84,363.69,59.990,1563816604,"201051344000569","174011545737251",27.53,36.50,0,332.43,415.99,213.9,204.6,0.990,1392967.9,1392967.9,8992,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816633,685400.00
07/22/2019 13:30,2,7.645,ACTIVE,219.84,370.90,59.980,1563816604,"179051228000119","174011545737251",27.93,41.00,0,333.93,413.59,216.1,206.7,1.025,179159.5,179159.5,9077,0,0,0,L,46974696,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563816634,685401.00
07/22/2019 13:45,2,7.756,ACTIVE,220.29,363.09,59.964,1563817504,"201051344000579","174011545737251",27.14,43.80,0,326.12,419.60,213.0,203.6,1.003,1394440.7,1394440.7,8996,0,0,0,L,1122011218,1,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817505,685402.00
07/22/2019 13:45,2,7.955,ACTIVE,217.80,359.18,59.996,1563817504,"201051344001025","174011545737251",27.25,45.50,0,316.80,416.59,219.4,209.8,0.990,1379480.4,1379480.4,8989,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817506,685403.00
07/22/2019 13:45,2,7.744,ACTIVE,218.03,361.89,59.985,1563817504,"201051344001093","174011545737251",27.53,41.00,0,321.61,416.59,216.0,206.6,0.990,1361359.1,1361359.1,9014,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817507,685404.00
07/22/2019 13:45,2,7.709,ACTIVE,220.29,364.29,59.975,1563817504,"201051344000458","174011545737251",27.39,39.00,0,326.72,420.20,213.8,204.4,0.999,1375098.6,1375098.6,8981,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817508,685405.00
07/22/2019 13:45,2,7.838,ACTIVE,216.45,360.38,59.975,1563817504,"201051344000890","174011545737251",26.90,48.30,0,321.61,411.48,213.4,204.1,0.986,1376612.7,1376612.7,8995,0,0,0,L,1122011218,1,124.49,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817509,685406.00
07/22/2019 13:45,2,7.699,ACTIVE,220.29,356.78,59.969,1563817504,"201051344000988","174011545737251",18.01,35.60,0,327.02,394.65,140.4,133.6,0.650,1045896.1,1045896.1,8997,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817510,685407.00
07/22/2019 13:45,2,7.875,ACTIVE,217.80,361.89,59.964,1563817504,"201051344000582","174011545737251",26.72,41.00,0,321.91,416.29,213.1,203.8,1.012,1353801.3,1353801.3,8984,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817511,685408.00
07/22/2019 13:45,2,7.855,ACTIVE,218.71,363.09,59.975,1563817504,"201051344000868","174011545737251",27.37,35.00,0,326.42,417.79,217.8,208.3,0.986,1361769.4,1361769.4,8985,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817512,685409.00
07/22/2019 13:45,2,7.646,ACTIVE,220.06,365.80,59.969,1563817504,"201051344000576","174011545737251",27.75,37.00,0,326.12,419.90,214.8,205.4,0.986,1377916.4,1377916.4,9009,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817513,685410.00
07/22/2019 13:45,2,7.627,ACTIVE,220.29,362.79,59.969,1563817504,"201051344001158","174011545737251",27.43,40.00,0,327.32,414.19,212.1,202.7,0.981,1355369.3,1355369.3,8984,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817514,685411.00
07/22/2019 13:45,2,7.846,ACTIVE,217.58,360.38,59.975,1563817504,"201051344000917","174011545737251",27.08,45.50,0,318.00,414.79,215.1,205.6,1.008,1370958.8,1370958.8,9011,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817515,685412.00
07/22/2019 13:45,2,7.514,ACTIVE,216.67,351.37,59.975,1563817504,"201051344000417","174011545737251",17.91,48.50,0,323.41,385.03,136.3,129.7,0.623,1083828.6,1083828.6,9016,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817516,685413.00
07/22/2019 13:45,2,7.801,ACTIVE,216.22,358.28,59.927,1563817504,"201051344000685","174011545737251",26.82,43.00,0,321.61,415.99,211.7,202.4,1.016,1377000.1,1377000.1,8995,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817517,685414.00
07/22/2019 13:45,2,8.016,ACTIVE,218.26,361.29,59.969,1563817504,"201051344000651","174011545737251",26.48,45.30,0,318.30,415.09,215.1,205.7,0.972,1371341.5,1371341.5,8989,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817518,685415.00
07/22/2019 13:45,2,7.842,ACTIVE,217.35,359.48,59.953,1563817504,"201051344000594","174011545737251",26.72,51.50,0,320.71,415.69,212.1,202.8,0.977,1381373.6,1381373.6,8990,0,0,0,L,1122011218,1,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817518,685416.00
07/22/2019 13:45,2,7.732,ACTIVE,220.06,365.49,59.975,1563817504,"201051344000469","174011545737251",27.77,34.50,0,326.42,416.89,217.4,207.9,1.025,1361523.3,1361523.3,8998,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817519,685417.00
07/22/2019 13:45,2,8.014,ACTIVE,218.03,361.59,59.959,1563817504,"201051344000585","174011545737251",27.15,42.50,0,325.22,417.49,220.2,210.6,1.039,1386837.0,1386837.0,8985,0,0,0,L,1122011218,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817520,685418.00
07/22/2019 13:45,2,7.646,ACTIVE,220.52,365.49,59.975,1563817504,"201051344000853","174011545737251",27.95,37.50,0,325.52,421.70,216.3,206.9,1.008,1384293.9,1384293.9,8997,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817521,685419.00
07/22/2019 13:45,2,7.764,ACTIVE,216.45,358.58,59.985,1563817504,"201051344001145","174011545737251",27.21,41.00,0,321.31,416.59,214.0,204.6,0.986,1385800.3,1385800.3,9015,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817522,685420.00
07/22/2019 13:45,2,7.773,ACTIVE,217.35,359.78,59.938,1563817504,"201051344000438","174011545737251",26.90,45.50,0,320.41,409.68,211.3,202.0,0.986,1379312.7,1379312.7,8987,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817523,685421.00
07/22/2019 13:45,2,7.879,ACTIVE,217.80,359.78,59.980,1563817504,"201051344001135","174011545737251",26.98,44.00,0,321.31,413.59,215.2,205.7,0.963,1366868.7,1366868.7,8983,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817524,685422.00
07/22/2019 13:45,2,7.678,ACTIVE,220.06,362.49,59.975,1563817504,"201051344000983","174011545737251",27.77,37.30,0,327.02,417.19,215.9,206.4,0.990,1382511.3,1382511.3,8990,0,0,0,L,1122011218,1,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817525,685423.00
07/22/2019 13:45,2,7.779,ACTIVE,218.03,359.18,59.985,1563817504,"201051344001203","174011545737251",27.69,46.20,0,321.31,415.39,218.1,208.5,1.021,1374915.2,1374915.2,9003,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817526,685424.00
07/22/2019 13:45,2,7.787,ACTIVE,216.22,357.98,59.969,1563817504,"201051344001230","174011545737251",27.23,43.80,0,320.11,414.79,214.8,205.4,1.016,1369501.8,1369501.8,9024,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817527,685425.00
07/22/2019 13:45,2,7.803,ACTIVE,216.45,360.99,59.980,1563817504,"201051344000646","174011545737251",27.06,46.00,0,320.71,417.19,213.7,204.3,1.012,1363471.1,1363471.1,9004,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817528,685426.00
07/22/2019 13:45,2,7.680,ACTIVE,218.71,360.38,60.012,1563817504,"201051344000867","174011545737251",27.69,42.30,0,325.52,415.09,215.4,206.0,0.977,1359714.6,1359714.6,8996,0,0,0,L,1122011218,1,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817529,685427.00
07/22/2019 13:45,2,7.512,ACTIVE,218.71,362.49,59.969,1563817504,"201051344000633","174011545737251",27.81,46.60,0,326.42,412.68,211.5,202.2,0.981,1356548.7,1356548.7,9006,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817530,685428.00
07/22/2019 13:45,2,7.697,ACTIVE,216.67,357.98,59.975,1563817504,"201051344000955","174011545737251",27.27,47.80,0,321.91,416.29,212.4,203.1,0.999,1384211.4,1384211.4,8999,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817531,685429.00
07/22/2019 13:45,2,7.602,ACTIVE,219.39,364.59,59.980,1563817504,"201051344000648","174011545737251",27.39,38.40,0,326.12,415.69,210.8,201.5,1.008,1370227.4,1370227.4,8987,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817532,685430.00
07/22/2019 13:45,2,7.721,ACTIVE,219.61,363.69,59.969,1563817504,"201051344000645","174011545737251",27.37,37.30,0,325.82,420.80,214.0,204.7,0.968,1375913.1,1375913.1,8993,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817533,685431.00
07/22/2019 13:45,2,7.676,ACTIVE,219.61,363.39,60.001,1563817504,"201051344000569","174011545737251",27.77,37.50,0,325.22,419.60,215.8,206.4,0.977,1393019.4,1393019.4,8993,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817534,685432.00
07/22/2019 13:45,2,7.734,ACTIVE,219.61,370.00,59.990,1563817504,"179051228000119","174011545737251",27.87,41.00,0,330.03,421.70,218.4,208.8,1.034,179211.6,179211.6,9078,0,0,0,L,46974696,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563817534,685433.00
07/22/2019 14:00,2,7.637,ACTIVE,219.84,361.89,60.001,1563818403,"201051344000579","174011545737251",26.60,46.00,0,336.34,413.59,205.6,196.5,0.963,1394490.6,1394490.6,8997,0,0,0,L,1122011218,1,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818405,685434.00
07/22/2019 14:00,2,7.922,ACTIVE,217.58,359.78,60.012,1563818403,"201051344001025","174011545737251",26.40,46.80,0,318.91,415.99,211.7,202.4,0.959,1379531.8,1379531.8,8990,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818406,685435.00
07/22/2019 14:00,2,7.545,ACTIVE,217.58,361.59,60.022,1563818403,"201051344001093","174011545737251",27.27,43.20,0,329.13,412.38,208.4,199.2,0.963,1361409.7,1361409.7,9015,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818407,685436.00
07/22/2019 14:00,2,7.633,ACTIVE,219.84,363.69,60.006,1563818403,"201051344000458","174011545737251",26.72,40.80,0,329.43,417.49,206.4,197.3,0.990,1375148.8,1375148.8,8982,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818408,685437.00
07/22/2019 14:00,2,7.730,ACTIVE,216.45,357.68,60.022,1563818403,"201051344000890","174011545737251",26.38,48.30,0,331.83,408.48,206.6,197.5,0.932,1376662.8,1376662.8,8996,0,0,0,L,1122011218,1,124.49,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818409,685438.00
07/22/2019 14:00,2,7.375,ACTIVE,220.06,359.18,60.012,1563818403,"201051344000988","174011545737251",17.89,37.80,0,336.64,391.64,133.7,127.1,0.619,1045928.6,1045928.6,8998,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818410,685439.00
07/22/2019 14:00,2,7.791,ACTIVE,217.80,361.59,60.033,1563818403,"201051344000582","174011545737251",26.10,42.50,0,328.82,408.48,205.7,196.6,0.950,1353851.3,1353851.3,8985,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818411,685440.00
07/22/2019 14:00,2,7.686,ACTIVE,218.48,363.09,60.012,1563818403,"201051344000868","174011545737251",26.92,37.30,0,330.93,413.29,209.6,200.3,0.946,1361820.4,1361820.4,8986,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818411,685441.00
07/22/2019 14:00,2,7.504,ACTIVE,219.84,364.29,60.017,1563818403,"201051344000576","174011545737251",27.37,38.60,0,335.74,413.89,207.9,198.8,0.977,1377966.9,1377966.9,9010,0,0,0,L,1122011218,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818413,685442.00
07/22/2019 14:00,2,7.615,ACTIVE,219.84,361.89,60.049,1563818403,"201051344001158","174011545737251",26.46,42.50,0,336.34,412.68,204.0,194.9,0.932,1355418.9,1355418.9,8985,0,0,0,L,1122011218,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818414,685443.00
07/22/2019 14:00,2,7.699,ACTIVE,217.58,357.98,60.022,1563818403,"201051344000917","174011545737251",26.78,47.50,0,329.13,406.97,208.6,199.4,0.972,1371009.3,1371009.3,9012,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818415,685444.00
07/22/2019 14:00,2,7.250,ACTIVE,216.22,351.07,60.017,1563818403,"201051344000417","174011545737251",17.89,49.30,0,333.03,383.83,131.3,124.8,0.610,1083860.3,1083860.3,9017,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818416,685445.00
07/22/2019 14:00,2,7.758,ACTIVE,216.22,358.58,60.043,1563818403,"201051344000685","174011545737251",26.18,44.80,0,331.83,407.87,205.4,196.3,0.994,1377049.9,1377049.9,8996,0,0,0,L,1122011218,1,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818416,685446.00
07/22/2019 14:00,2,7.729,ACTIVE,217.80,360.99,60.028,1563818403,"201051344000651","174011545737251",26.66,46.60,0,329.43,406.67,208.7,199.5,0.932,1371392.0,1371392.0,8990,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818417,685447.00
07/22/2019 14:00,2,7.609,ACTIVE,217.58,361.59,60.017,1563818403,"201051344000594","174011545737251",26.68,53.80,0,328.52,407.27,205.5,196.4,0.950,1381423.4,1381423.4,8991,0,0,0,L,1122011218,1,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818418,685448.00
07/22/2019 14:00,2,7.596,ACTIVE,220.06,365.80,60.022,1563818403,"201051344000469","174011545737251",27.29,36.30,0,335.44,415.09,210.0,200.8,0.990,1361574.3,1361574.3,8999,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818419,685449.00
07/22/2019 14:00,2,7.930,ACTIVE,218.03,361.89,60.022,1563818403,"201051344000585","174011545737251",26.52,44.00,0,329.43,408.48,212.9,203.6,0.994,1386888.5,1386888.5,8986,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818420,685450.00
07/22/2019 14:00,2,7.711,ACTIVE,220.06,364.89,60.017,1563818403,"201051344000853","174011545737251",26.92,38.80,0,335.14,412.98,210.0,200.8,0.977,1384344.9,1384344.9,8998,0,0,0,L,1122011218,1,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818421,685451.00
07/22/2019 14:00,2,7.670,ACTIVE,216.22,357.08,60.006,1563818403,"201051344001145","174011545737251",26.86,42.30,0,330.63,409.08,208.6,199.4,0.955,1385850.8,1385850.8,9016,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818422,685452.00
07/22/2019 14:00,2,7.748,ACTIVE,216.90,359.18,60.017,1563818403,"201051344000438","174011545737251",26.26,46.80,0,329.73,407.57,205.9,196.8,0.946,1379362.5,1379362.5,8988,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818423,685453.00
07/22/2019 14:00,2,7.693,ACTIVE,217.35,359.48,60.012,1563818403,"201051344001135","174011545737251",26.66,45.30,0,325.82,410.28,207.7,198.6,0.950,1366919.0,1366919.0,8984,0,0,0,L,1122011218,1,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818424,685454.00
07/22/2019 14:00,2,7.535,ACTIVE,219.84,365.80,60.022,1563818403,"201051344000983","174011545737251",27.45,39.30,0,336.34,414.49,209.4,200.2,0.972,1382562.1,1382562.1,8991,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818425,685455.00
07/22/2019 14:00,2,7.885,ACTIVE,217.58,360.08,60.012,1563818403,"201051344001203","174011545737251",26.50,47.30,0,329.73,408.18,211.4,202.2,0.994,1374966.4,1374966.4,9004,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818426,685456.00
07/22/2019 14:00,2,7.666,ACTIVE,215.77,358.28,60.012,1563818403,"201051344001230","174011545737251",26.86,44.80,0,331.53,408.78,208.4,199.3,0.981,1369552.2,1369552.2,9025,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818427,685457.00
07/22/2019 14:00,2,7.693,ACTIVE,216.22,360.99,59.990,1563818403,"201051344000646","174011545737251",26.62,48.00,0,330.33,409.38,207.4,198.3,0.959,1363521.2,1363521.2,9005,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818428,685458.00
07/22/2019 14:00,2,7.609,ACTIVE,218.26,360.99,60.028,1563818403,"201051344000867","174011545737251",27.02,43.60,0,331.53,411.18,208.1,199.0,0.941,1359765.0,1359765.0,8997,0,0,0,L,1122011218,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818429,685459.00
07/22/2019 14:00,2,7.598,ACTIVE,218.48,361.29,60.033,1563818403,"201051344000633","174011545737251",26.72,47.80,0,336.34,411.48,205.5,196.4,0.955,1356598.5,1356598.5,9007,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818430,685460.00
07/22/2019 14:00,2,7.754,ACTIVE,216.22,358.28,60.033,1563818403,"201051344000955","174011545737251",26.30,50.20,0,332.13,408.18,206.4,197.3,0.972,1384261.3,1384261.3,9000,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818431,685461.00
07/22/2019 14:00,2,7.447,ACTIVE,219.16,361.59,60.022,1563818403,"201051344000648","174011545737251",27.08,40.00,0,336.94,413.29,204.3,195.2,0.950,1370276.9,1370276.9,8988,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818432,685462.00
07/22/2019 14:00,2,7.580,ACTIVE,219.39,361.59,60.022,1563818403,"201051344000645","174011545737251",27.02,38.40,0,336.34,412.98,207.3,198.2,0.928,1375963.4,1375963.4,8994,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818433,685463.00
07/22/2019 14:00,2,7.580,ACTIVE,219.61,363.39,60.049,1563818403,"201051344000569","174011545737251",27.43,38.40,0,336.34,414.49,210.6,201.4,0.990,1393070.3,1393070.3,8994,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818433,685464.00
07/22/2019 14:00,2,7.609,ACTIVE,219.39,370.60,60.022,1563818403,"179051228000119","174011545737251",27.61,42.00,0,335.14,413.29,212.8,203.4,1.008,179263.0,179263.0,9079,0,0,0,L,46974696,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563818434,685465.00
07/22/2019 14:15,2,7.727,ACTIVE,220.06,365.19,59.996,1563819304,"201051344000579","174011545737251",26.90,44.80,0,336.04,412.68,210.4,201.1,0.986,1394540.7,1394540.7,8998,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819305,685466.00
07/22/2019 14:15,2,7.990,ACTIVE,217.35,361.29,59.996,1563819304,"201051344001025","174011545737251",26.98,46.20,0,328.82,409.98,218.3,208.8,0.994,1379583.5,1379583.5,8991,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819306,685467.00
07/22/2019 14:15,2,7.645,ACTIVE,217.80,360.38,59.990,1563819304,"201051344001093","174011545737251",27.61,42.30,0,329.13,407.87,213.5,204.2,0.986,1361460.6,1361460.6,9016,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819307,685468.00
07/22/2019 14:15,2,7.543,ACTIVE,220.06,363.09,59.964,1563819304,"201051344000458","174011545737251",27.61,40.20,0,332.43,414.79,210.7,201.5,0.977,1375199.0,1375199.0,8983,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819308,685469.00
07/22/2019 14:15,2,7.861,ACTIVE,216.22,357.98,59.990,1563819304,"201051344000890","174011545737251",26.66,48.80,0,332.43,408.48,212.2,202.9,0.977,1376713.1,1376713.1,8997,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819309,685470.00
07/22/2019 14:15,2,7.639,ACTIVE,220.06,357.38,59.985,1563819304,"201051344000988","174011545737251",17.89,36.30,0,337.84,391.04,138.2,131.5,0.645,1045961.3,1045961.3,8999,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819310,685471.00
07/22/2019 14:15,2,7.648,ACTIVE,217.80,362.19,59.985,1563819304,"201051344000582","174011545737251",27.33,41.50,0,329.13,408.48,211.7,202.4,0.990,1353901.6,1353901.6,8986,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819311,685472.00
07/22/2019 14:15,2,7.662,ACTIVE,218.48,361.59,60.001,1563819304,"201051344000868","174011545737251",27.65,37.00,0,331.23,412.98,214.4,205.1,0.959,1361871.5,1361871.5,8987,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819312,685473.00
07/22/2019 14:15,2,7.504,ACTIVE,219.84,363.09,60.001,1563819304,"201051344000576","174011545737251",27.87,38.20,0,335.74,413.59,211.7,202.4,0.981,1378017.3,1378017.3,9011,0,0,0,L,1122011218,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819313,685474.00
07/22/2019 14:15,2,7.635,ACTIVE,220.06,365.49,59.969,1563819304,"201051344001158","174011545737251",27.08,41.50,0,336.34,412.68,209.2,200.0,0.941,1355468.7,1355468.7,8986,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819314,685475.00
07/22/2019 14:15,2,7.820,ACTIVE,217.58,359.48,59.985,1563819304,"201051344000917","174011545737251",26.96,47.00,0,329.13,406.97,213.4,204.0,0.999,1371060.1,1371060.1,9013,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819315,685476.00
07/22/2019 14:15,2,7.486,ACTIVE,216.45,352.27,59.985,1563819304,"201051344000417","174011545737251",17.93,49.30,0,333.33,384.43,136.0,129.3,0.628,1083892.3,1083892.3,9018,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819316,685477.00
07/22/2019 14:15,2,7.846,ACTIVE,216.22,357.38,59.948,1563819304,"201051344000685","174011545737251",26.46,44.50,0,332.13,407.57,210.2,200.9,1.016,1377099.9,1377099.9,8997,0,0,0,L,1122011218,1,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819317,685478.00
07/22/2019 14:15,2,7.826,ACTIVE,218.03,360.69,59.990,1563819304,"201051344000651","174011545737251",27.14,46.20,0,329.73,407.27,214.9,205.5,0.968,1371442.9,1371442.9,8991,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819318,685479.00
07/22/2019 14:15,2,7.705,ACTIVE,218.03,361.29,59.975,1563819304,"201051344000594","174011545737251",26.94,53.80,0,328.22,406.97,210.2,200.9,0.959,1381473.4,1381473.4,8992,0,0,0,L,1122011218,1,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819319,685480.00
07/22/2019 14:15,2,7.639,ACTIVE,220.29,364.29,59.990,1563819304,"201051344000469","174011545737251",27.77,35.40,0,336.04,414.79,214.8,205.4,1.012,1361625.5,1361625.5,9000,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819320,685481.00
07/22/2019 14:15,2,8.033,ACTIVE,217.80,359.18,59.990,1563819304,"201051344000585","174011545737251",27.06,43.60,0,328.22,408.18,220.1,210.5,1.034,1386940.6,1386940.6,8987,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819321,685482.00
07/22/2019 14:15,2,7.555,ACTIVE,220.52,367.00,59.980,1563819304,"201051344000853","174011545737251",27.99,38.00,0,334.84,413.59,213.9,204.6,0.972,1384396.0,1384396.0,8999,0,0,0,L,1122011218,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819322,685483.00
07/22/2019 14:15,2,7.783,ACTIVE,216.22,360.08,60.028,1563819304,"201051344001145","174011545737251",27.08,41.80,0,331.23,409.08,213.3,204.0,0.981,1385901.5,1385901.5,9017,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819322,685484.00
07/22/2019 14:15,2,7.693,ACTIVE,217.13,362.19,59.990,1563819304,"201051344000438","174011545737251",27.10,46.20,0,329.13,408.48,211.1,201.8,1.003,1379412.5,1379412.5,8989,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819323,685485.00
07/22/2019 14:15,2,7.936,ACTIVE,217.35,360.08,59.969,1563819304,"201051344001135","174011545737251",26.66,44.50,0,326.42,409.98,214.2,204.8,0.972,1366969.8,1366969.8,8985,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819324,685486.00
07/22/2019 14:15,2,7.576,ACTIVE,220.06,365.80,59.996,1563819304,"201051344000983","174011545737251",27.85,38.00,0,336.04,414.79,213.7,204.3,0.990,1382613.0,1382613.0,8992,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819325,685487.00
07/22/2019 14:15,2,7.912,ACTIVE,217.80,361.59,59.990,1563819304,"201051344001203","174011545737251",27.10,47.30,0,329.73,408.48,216.9,207.4,1.025,1375018.0,1375018.0,9005,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819326,685488.00
07/22/2019 14:15,2,7.715,ACTIVE,216.00,358.88,59.959,1563819304,"201051344001230","174011545737251",27.27,44.30,0,330.93,409.08,213.1,203.8,1.012,1369602.9,1369602.9,9026,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819327,685489.00
07/22/2019 14:15,2,7.799,ACTIVE,216.45,357.68,60.001,1563819304,"201051344000646","174011545737251",27.10,47.30,0,330.63,409.98,213.9,204.5,1.008,1363571.8,1363571.8,9006,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819328,685490.00
07/22/2019 14:15,2,7.584,ACTIVE,218.48,360.69,59.985,1563819304,"201051344000867","174011545737251",27.63,43.80,0,330.33,409.68,212.2,202.8,0.963,1359815.6,1359815.6,8998,0,0,0,L,1122011218,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819329,685491.00
07/22/2019 14:15,2,7.609,ACTIVE,218.71,363.99,59.980,1563819304,"201051344000633","174011545737251",27.19,47.80,0,336.04,410.88,209.6,200.3,0.963,1356648.4,1356648.4,9008,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819330,685492.00
07/22/2019 14:15,2,7.629,ACTIVE,216.22,357.38,59.943,1563819304,"201051344000955","174011545737251",27.47,48.80,0,332.13,408.48,212.2,202.9,1.003,1384311.6,1384311.6,9001,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819331,685493.00
07/22/2019 14:15,2,7.533,ACTIVE,219.39,362.49,59.980,1563819304,"201051344000648","174011545737251",27.25,39.50,0,336.94,413.29,208.1,198.9,0.968,1370326.5,1370326.5,8989,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819332,685494.00
07/22/2019 14:15,2,7.551,ACTIVE,219.61,363.09,59.990,1563819304,"201051344000645","174011545737251",27.61,38.40,0,336.94,413.29,211.1,201.8,0.950,1376013.7,1376013.7,8995,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819333,685495.00
07/22/2019 14:15,2,7.635,ACTIVE,219.84,363.99,59.990,1563819304,"201051344000569","174011545737251",27.69,38.80,0,335.74,414.19,213.9,204.6,1.003,1393121.3,1393121.3,8995,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819334,685496.00
07/22/2019 14:15,2,7.625,ACTIVE,219.61,369.70,59.985,1563819304,"179051228000119","174011545737251",27.97,42.50,0,335.44,412.98,216.1,206.6,1.034,179314.5,179314.5,9080,0,0,0,L,46974696,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563819334,685497.00
07/22/2019 14:30,2,7.547,ACTIVE,220.06,362.19,59.980,1563820204,"201051344000579","174011545737251",27.17,43.80,0,336.64,412.38,207.7,198.5,0.968,1394590.8,1394590.8,8999,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820205,685498.00
07/22/2019 14:30,2,7.824,ACTIVE,217.80,359.48,59.990,1563820204,"201051344001025","174011545737251",27.19,45.00,0,328.22,409.68,215.4,206.0,0.972,1379635.4,1379635.4,8992,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820206,685499.00
07/22/2019 14:30,2,7.514,ACTIVE,217.80,361.59,59.985,1563820204,"201051344001093","174011545737251",27.71,41.30,0,329.13,407.87,211.0,201.7,0.968,1361511.4,1361511.4,9017,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820207,685500.00
07/22/2019 14:30,2,7.531,ACTIVE,220.06,362.79,59.990,1563820204,"201051344000458","174011545737251",27.23,39.50,0,336.64,413.59,207.8,198.7,0.950,1375249.2,1375249.2,8984,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820208,685501.00
07/22/2019 14:30,2,7.725,ACTIVE,216.45,357.98,59.975,1563820204,"201051344000890","174011545737251",26.80,48.30,0,332.13,408.78,209.5,200.3,0.972,1376763.5,1376763.5,8998,0,0,0,L,1122011218,1,124.49,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820209,685502.00
07/22/2019 14:30,2,7.523,ACTIVE,220.06,357.08,59.985,1563820204,"201051344000988","174011545737251",17.89,36.00,0,337.84,391.04,136.4,129.7,0.628,1045994.1,1045994.1,9000,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820210,685503.00
07/22/2019 14:30,2,7.641,ACTIVE,218.03,361.29,59.985,1563820204,"201051344000582","174011545737251",27.04,42.00,0,328.52,408.48,209.1,199.9,0.972,1353951.9,1353951.9,8987,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820211,685504.00
07/22/2019 14:30,2,7.572,ACTIVE,218.71,361.89,60.006,1563820204,"201051344000868","174011545737251",27.59,37.00,0,329.73,412.38,211.5,202.2,0.963,1361922.5,1361922.5,8988,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820212,685505.00
07/22/2019 14:30,2,7.451,ACTIVE,219.84,364.89,59.985,1563820204,"201051344000576","174011545737251",27.65,38.20,0,335.14,413.29,208.6,199.4,0.955,1378067.6,1378067.6,9012,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820213,685506.00
