ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 14:30,2,7.514,ACTIVE,220.06,363.09,59.985,1563820204,"201051344001158","174011545737251",27.14,41.30,0,331.23,412.38,206.4,197.3,0.946,1355518.5,1355518.5,8987,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820214,685507.00
07/22/2019 14:30,2,7.609,ACTIVE,217.80,359.48,59.990,1563820204,"201051344000917","174011545737251",27.37,46.20,0,328.82,406.97,210.9,201.6,0.990,1371110.8,1371110.8,9014,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820215,685508.00
07/22/2019 14:30,2,7.432,ACTIVE,216.67,353.47,59.975,1563820204,"201051344000417","174011545737251",17.89,48.30,0,333.03,384.13,134.7,128.0,0.628,1083924.5,1083924.5,9019,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820216,685509.00
07/22/2019 14:30,2,7.670,ACTIVE,216.45,358.28,59.975,1563820204,"201051344000685","174011545737251",26.96,43.80,0,332.73,408.18,209.3,200.1,1.008,1377150.0,1377150.0,8998,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820216,685510.00
07/22/2019 14:30,2,7.768,ACTIVE,218.03,360.69,59.990,1563820204,"201051344000651","174011545737251",27.00,45.30,0,329.43,406.97,212.2,202.9,0.959,1371494.0,1371494.0,8992,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820217,685511.00
07/22/2019 14:30,2,7.521,ACTIVE,217.80,359.48,60.001,1563820204,"201051344000594","174011545737251",27.19,53.30,0,328.52,406.37,207.1,197.9,0.946,1381523.3,1381523.3,8993,0,0,0,L,1122011218,1,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820218,685512.00
07/22/2019 14:30,2,7.551,ACTIVE,220.29,365.19,59.990,1563820204,"201051344000469","174011545737251",27.73,34.80,0,336.04,414.49,212.1,202.8,0.999,1361676.6,1361676.6,9001,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820219,685513.00
07/22/2019 14:30,2,7.832,ACTIVE,218.26,362.49,59.985,1563820204,"201051344000585","174011545737251",27.49,42.50,0,329.43,408.18,218.0,208.5,1.016,1386993.0,1386993.0,8988,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820220,685514.00
07/22/2019 14:30,2,7.660,ACTIVE,220.52,365.49,59.980,1563820204,"201051344000853","174011545737251",27.21,38.20,0,335.74,413.59,211.1,201.8,0.972,1384446.9,1384446.9,9000,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820221,685515.00
07/22/2019 14:30,2,7.637,ACTIVE,216.45,360.69,59.996,1563820204,"201051344001145","174011545737251",27.25,42.30,0,330.93,408.48,210.6,201.3,0.977,1385952.2,1385952.2,9018,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820222,685516.00
07/22/2019 14:30,2,7.568,ACTIVE,217.35,362.19,59.985,1563820204,"201051344000438","174011545737251",27.25,45.50,0,329.13,408.48,208.8,199.6,0.981,1379462.5,1379462.5,8990,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820223,685517.00
07/22/2019 14:30,2,7.617,ACTIVE,217.58,360.69,59.996,1563820204,"201051344001135","174011545737251",27.49,44.30,0,328.82,408.78,211.8,202.6,0.955,1367020.8,1367020.8,8986,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820224,685518.00
07/22/2019 14:30,2,7.477,ACTIVE,219.84,362.19,59.990,1563820204,"201051344000983","174011545737251",27.81,38.20,0,336.04,413.89,210.5,201.2,0.977,1382663.7,1382663.7,8993,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820225,685519.00
07/22/2019 14:30,2,7.727,ACTIVE,217.80,360.08,59.985,1563820204,"201051344001203","174011545737251",27.41,46.20,0,329.13,407.87,214.2,204.9,1.003,1375069.5,1375069.5,9006,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820226,685520.00
07/22/2019 14:30,2,7.535,ACTIVE,216.22,358.28,59.953,1563820204,"201051344001230","174011545737251",27.59,43.80,0,331.23,408.18,210.6,201.3,0.994,1369653.5,1369653.5,9027,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820227,685521.00
07/22/2019 14:30,2,7.711,ACTIVE,216.45,360.08,59.990,1563820204,"201051344000646","174011545737251",27.10,45.80,0,330.63,409.38,211.6,202.3,1.003,1363622.5,1363622.5,9007,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820228,685522.00
07/22/2019 14:30,2,7.451,ACTIVE,218.71,360.08,59.964,1563820204,"201051344000867","174011545737251",27.75,42.80,0,329.13,413.89,209.3,200.1,0.941,1359866.1,1359866.1,8999,0,0,0,L,1122011218,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820229,685523.00
07/22/2019 14:30,2,7.498,ACTIVE,218.71,361.89,59.990,1563820204,"201051344000633","174011545737251",27.25,48.00,0,333.33,410.58,206.9,197.7,0.959,1356698.3,1356698.3,9009,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820230,685524.00
07/22/2019 14:30,2,7.516,ACTIVE,216.67,360.08,60.017,1563820204,"201051344000955","174011545737251",27.59,48.50,0,331.83,407.87,209.9,200.6,0.986,1384362.0,1384362.0,9002,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820231,685525.00
07/22/2019 14:30,2,7.434,ACTIVE,219.39,360.99,59.990,1563820204,"201051344000648","174011545737251",27.25,38.60,0,337.24,413.29,205.2,196.1,0.955,1370376.0,1370376.0,8990,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820232,685526.00
07/22/2019 14:30,2,7.598,ACTIVE,219.84,363.09,59.990,1563820204,"201051344000645","174011545737251",27.04,37.50,0,336.64,412.38,207.9,198.8,0.937,1376063.9,1376063.9,8996,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820233,685527.00
07/22/2019 14:30,2,7.334,ACTIVE,219.84,363.09,59.985,1563820204,"201051344000569","174011545737251",28.33,38.40,0,335.74,414.19,210.5,201.3,0.981,1393172.1,1393172.1,8996,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820234,685528.00
07/22/2019 14:30,2,7.516,ACTIVE,219.61,371.21,59.985,1563820204,"179051228000119","174011545737251",27.93,42.00,0,334.54,412.98,212.7,203.4,1.008,179365.8,179365.8,9082,0,0,0,L,46974696,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563820235,685529.00
07/22/2019 14:45,2,7.430,ACTIVE,220.29,362.49,59.990,1563821103,"201051344000579","174011545737251",27.33,43.00,0,337.24,411.18,205.7,196.6,0.959,1394639.9,1394639.9,9000,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821105,685530.00
07/22/2019 14:45,2,7.648,ACTIVE,218.48,360.69,59.985,1563821103,"201051344001025","174011545737251",27.45,45.30,0,329.13,408.48,212.6,203.3,0.955,1379686.2,1379686.2,8993,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821106,685531.00
07/22/2019 14:45,2,7.424,ACTIVE,218.71,362.19,59.996,1563821103,"201051344001093","174011545737251",27.65,41.80,0,324.02,419.60,207.9,198.7,0.950,1361561.1,1361561.1,9018,0,0,0,L,1122011218,1,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821107,685532.00
07/22/2019 14:45,2,7.375,ACTIVE,220.52,361.89,59.996,1563821103,"201051344000458","174011545737251",27.53,40.00,0,336.64,412.08,205.5,196.4,0.955,1375298.4,1375298.4,8985,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821108,685533.00
07/22/2019 14:45,2,7.562,ACTIVE,217.13,359.78,59.990,1563821103,"201051344000890","174011545737251",27.04,48.00,0,330.93,408.18,207.0,197.9,0.959,1376812.9,1376812.9,8999,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821108,685534.00
07/22/2019 14:45,2,7.441,ACTIVE,220.52,357.98,60.001,1563821103,"201051344000988","174011545737251",17.93,36.00,0,337.84,391.04,135.2,128.6,0.628,1046026.2,1046026.2,9001,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821109,685535.00
07/22/2019 14:45,2,7.498,ACTIVE,218.71,361.29,59.996,1563821103,"201051344000582","174011545737251",27.19,42.30,0,328.82,407.57,206.5,197.4,0.959,1354001.2,1354001.2,8988,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821110,685536.00
07/22/2019 14:45,2,7.438,ACTIVE,218.93,361.29,59.996,1563821103,"201051344000868","174011545737251",27.71,36.50,0,330.33,412.68,208.6,199.4,0.946,1361972.5,1361972.5,8989,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821111,685537.00
07/22/2019 14:45,2,7.316,ACTIVE,220.52,364.29,59.996,1563821103,"201051344000576","174011545737251",27.81,38.00,0,336.34,414.79,205.8,196.7,0.924,1378117.0,1378117.0,9013,0,0,0,L,1122011218,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821112,685538.00
07/22/2019 14:45,2,7.451,ACTIVE,220.52,363.09,59.969,1563821103,"201051344001158","174011545737251",27.04,40.40,0,336.64,411.48,204.0,195.0,0.950,1355567.3,1355567.3,8988,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821113,685539.00
07/22/2019 14:45,2,7.559,ACTIVE,218.48,361.29,60.012,1563821103,"201051344000917","174011545737251",27.27,45.50,0,329.13,405.47,208.7,199.5,0.977,1371160.6,1371160.6,9015,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821114,685540.00
07/22/2019 14:45,2,7.283,ACTIVE,217.58,352.57,59.990,1563821103,"201051344000417","174011545737251",17.95,48.80,0,333.33,384.43,132.5,126.0,0.619,1083955.9,1083955.9,9020,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821115,685541.00
07/22/2019 14:45,2,7.582,ACTIVE,217.13,359.48,59.985,1563821103,"201051344000685","174011545737251",26.82,43.80,0,330.03,406.97,205.8,196.7,0.986,1377199.3,1377199.3,8999,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821116,685542.00
07/22/2019 14:45,2,7.555,ACTIVE,218.93,360.99,59.975,1563821103,"201051344000651","174011545737251",27.31,45.50,0,330.03,410.88,209.0,199.8,0.937,1371543.9,1371543.9,8993,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821117,685543.00
07/22/2019 14:45,2,7.303,ACTIVE,218.26,359.18,59.996,1563821103,"201051344000594","174011545737251",27.63,52.50,0,328.82,409.38,204.2,195.2,0.919,1381572.3,1381572.3,8994,0,0,0,L,1122011218,1,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821118,685544.00
07/22/2019 14:45,2,7.453,ACTIVE,220.52,363.69,59.996,1563821103,"201051344000469","174011545737251",27.69,35.00,0,335.74,414.49,209.1,199.9,0.981,1361726.6,1361726.6,9002,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821119,685545.00
07/22/2019 14:45,2,7.693,ACTIVE,218.71,360.38,59.975,1563821103,"201051344000585","174011545737251",27.57,42.50,0,329.73,411.78,214.9,205.5,1.003,1387044.3,1387044.3,8989,0,0,0,L,1122011218,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821120,685546.00
07/22/2019 14:45,2,7.402,ACTIVE,220.97,362.49,59.980,1563821103,"201051344000853","174011545737251",27.85,38.00,0,335.74,415.39,208.9,199.7,0.946,1384496.9,1384496.9,9001,0,0,0,L,1122011218,1,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821121,685547.00
07/22/2019 14:45,2,7.484,ACTIVE,217.13,359.18,59.985,1563821103,"201051344001145","174011545737251",27.47,41.80,0,329.73,406.97,208.2,199.0,0.959,1386001.9,1386001.9,9019,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821122,685548.00
07/22/2019 14:45,2,7.553,ACTIVE,217.80,361.29,59.996,1563821103,"201051344000438","174011545737251",26.82,45.50,0,329.73,406.97,205.1,196.1,0.955,1379511.6,1379511.6,8991,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821123,685549.00
07/22/2019 14:45,2,7.570,ACTIVE,218.26,360.38,59.996,1563821103,"201051344001135","174011545737251",27.25,43.80,0,329.43,406.37,208.8,199.6,0.937,1367070.7,1367070.7,8987,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821124,685550.00
07/22/2019 14:45,2,7.463,ACTIVE,220.52,364.89,59.996,1563821103,"201051344000983","174011545737251",27.47,37.50,0,336.64,413.29,207.7,198.5,0.968,1382713.6,1382713.6,8994,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821125,685551.00
07/22/2019 14:45,2,7.695,ACTIVE,218.71,361.59,60.006,1563821103,"201051344001203","174011545737251",27.06,47.80,0,330.93,409.98,210.8,201.6,0.986,1375120.1,1375120.1,9007,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821126,685552.00
07/22/2019 14:45,2,7.465,ACTIVE,216.90,358.58,60.001,1563821103,"201051344001230","174011545737251",27.47,43.40,0,331.23,408.48,207.7,198.5,0.981,1369703.2,1369703.2,9028,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821127,685553.00
07/22/2019 14:45,2,7.650,ACTIVE,217.13,360.99,59.985,1563821103,"201051344000646","174011545737251",26.82,45.50,0,328.82,408.78,207.4,198.3,0.994,1363672.2,1363672.2,9008,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821128,685554.00
07/22/2019 14:45,2,7.426,ACTIVE,219.16,360.69,59.996,1563821103,"201051344000867","174011545737251",27.45,42.50,0,330.93,409.38,206.3,197.2,0.937,1359915.6,1359915.6,9000,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821129,685555.00
07/22/2019 14:45,2,7.443,ACTIVE,219.16,361.89,60.001,1563821103,"201051344000633","174011545737251",27.04,47.30,0,336.04,410.88,203.8,194.8,0.937,1356747.2,1356747.2,9010,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821130,685556.00
07/22/2019 14:45,2,7.469,ACTIVE,217.35,360.08,59.975,1563821103,"201051344000955","174011545737251",27.23,48.50,0,329.73,407.27,206.0,196.9,0.977,1384411.2,1384411.2,9003,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821130,685557.00
07/22/2019 14:45,2,7.158,ACTIVE,219.61,361.89,60.006,1563821103,"201051344000648","174011545737251",27.87,38.40,0,336.64,414.19,201.9,192.9,0.928,1370424.5,1370424.5,8991,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821131,685558.00
07/22/2019 14:45,2,7.314,ACTIVE,220.06,363.39,60.028,1563821103,"201051344000645","174011545737251",27.69,37.80,0,336.64,412.68,205.1,196.0,0.928,1376113.1,1376113.1,8997,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821132,685559.00
07/22/2019 14:45,2,7.404,ACTIVE,220.06,364.29,59.990,1563821103,"201051344000569","174011545737251",27.73,37.30,0,336.34,413.29,207.8,198.7,0.959,1393222.0,1393222.0,8997,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821133,685560.00
07/22/2019 14:45,2,7.352,ACTIVE,220.06,369.10,59.953,1563821103,"179051228000119","174011545737251",28.13,41.50,0,334.84,415.39,209.3,200.1,0.994,179416.1,179416.1,9083,0,0,0,L,46974696,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563821134,685561.00
07/22/2019 15:00,2,7.248,ACTIVE,220.52,361.89,60.001,1563822004,"201051344000579","174011545737251",27.08,44.00,0,336.04,415.09,198.7,189.8,0.910,1394688.3,1394688.3,9001,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822005,685562.00
07/22/2019 15:00,2,7.438,ACTIVE,218.48,360.99,60.006,1563822004,"201051344001025","174011545737251",27.12,45.50,0,329.73,410.88,204.1,195.1,0.924,1379736.2,1379736.2,8994,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822006,685563.00
07/22/2019 15:00,2,7.188,ACTIVE,218.71,362.19,60.001,1563822004,"201051344001093","174011545737251",27.45,41.50,0,329.73,412.08,199.7,190.9,0.919,1361609.9,1361609.9,9019,0,0,0,L,1122011218,1,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822007,685564.00
07/22/2019 15:00,2,7.168,ACTIVE,220.74,365.19,60.006,1563822004,"201051344000458","174011545737251",27.35,39.80,0,332.73,413.29,198.7,189.8,0.932,1375346.8,1375346.8,8986,0,0,0,L,1122011218,1,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822008,685565.00
07/22/2019 15:00,2,7.359,ACTIVE,217.13,354.97,60.022,1563822004,"201051344000890","174011545737251",26.72,48.30,0,330.63,411.78,199.1,190.3,0.919,1376861.5,1376861.5,9000,0,0,0,L,1122011218,1,124.94,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822009,685566.00
07/22/2019 15:00,2,7.164,ACTIVE,220.74,358.88,60.012,1563822004,"201051344000988","174011545737251",17.95,35.80,0,337.54,395.85,130.3,123.9,0.614,1046057.8,1046057.8,9002,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822009,685567.00
07/22/2019 15:00,2,7.258,ACTIVE,218.48,360.69,60.017,1563822004,"201051344000582","174011545737251",27.08,41.80,0,330.03,410.88,198.9,190.0,0.924,1354049.8,1354049.8,8989,0,0,0,L,1122011218,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822010,685568.00
07/22/2019 15:00,2,7.184,ACTIVE,219.16,361.29,60.001,1563822004,"201051344000868","174011545737251",27.65,35.80,0,331.53,410.88,201.1,192.1,0.919,1362021.7,1362021.7,8990,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822011,685569.00
07/22/2019 15:00,2,7.129,ACTIVE,220.52,361.89,60.001,1563822004,"201051344000576","174011545737251",27.59,37.50,0,335.44,412.08,199.2,190.3,0.924,1378165.4,1378165.4,9014,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822012,685570.00
07/22/2019 15:00,2,7.133,ACTIVE,220.52,363.39,60.006,1563822004,"201051344001158","174011545737251",27.27,40.60,0,336.64,410.58,197.1,188.3,0.902,1355615.4,1355615.4,8989,0,0,0,L,1122011218,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822013,685571.00
07/22/2019 15:00,2,7.334,ACTIVE,218.26,359.78,60.043,1563822004,"201051344000917","174011545737251",27.10,45.80,0,328.82,412.08,201.1,192.2,0.941,1371209.7,1371209.7,9016,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822014,685572.00
07/22/2019 15:00,2,7.021,ACTIVE,217.35,350.47,59.985,1563822004,"201051344000417","174011545737251",17.91,48.50,0,333.03,384.73,127.2,120.8,0.575,1083986.9,1083986.9,9021,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822015,685573.00
07/22/2019 15:00,2,7.346,ACTIVE,217.13,359.48,60.012,1563822004,"201051344000685","174011545737251",26.70,44.00,0,330.33,405.77,198.7,189.9,0.963,1377247.6,1377247.6,9000,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822016,685574.00
07/22/2019 15:00,2,7.369,ACTIVE,218.93,360.99,60.017,1563822004,"201051344000651","174011545737251",26.92,45.80,0,332.13,412.08,200.8,191.9,0.910,1371593.1,1371593.1,8994,0,0,0,L,1122011218,1,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822017,685575.00
07/22/2019 15:00,2,7.078,ACTIVE,218.26,360.08,60.001,1563822004,"201051344000594","174011545737251",27.57,52.50,0,328.82,410.28,197.8,189.0,0.906,1381620.4,1381620.4,8995,0,0,0,L,1122011218,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822018,685576.00
07/22/2019 15:00,2,7.119,ACTIVE,220.74,361.89,60.001,1563822004,"201051344000469","174011545737251",27.87,34.80,0,335.44,420.80,200.9,192.0,0.946,1361775.8,1361775.8,9003,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822019,685577.00
07/22/2019 15:00,2,7.516,ACTIVE,218.71,360.69,60.012,1563822004,"201051344000585","174011545737251",26.98,42.80,0,330.03,411.18,205.4,196.4,0.959,1387094.7,1387094.7,8990,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822020,685578.00
07/22/2019 15:00,2,7.172,ACTIVE,221.19,364.59,59.996,1563822004,"201051344000853","174011545737251",27.67,37.50,0,335.14,413.29,201.1,192.1,0.928,1384546.0,1384546.0,9002,0,0,0,L,1122011218,1,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822021,685579.00
07/22/2019 15:00,2,7.322,ACTIVE,217.13,359.78,59.990,1563822004,"201051344001145","174011545737251",27.08,43.00,0,330.03,410.58,200.8,191.9,0.915,1386050.9,1386050.9,9020,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822022,685580.00
07/22/2019 15:00,2,7.229,ACTIVE,217.80,358.88,60.006,1563822004,"201051344000438","174011545737251",26.98,46.00,0,330.03,409.68,197.4,188.6,0.924,1379559.7,1379559.7,8992,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822023,685581.00
07/22/2019 15:00,2,7.424,ACTIVE,218.26,360.99,60.001,1563822004,"201051344001135","174011545737251",26.54,44.00,0,330.03,405.47,199.6,190.7,0.897,1367119.7,1367119.7,8988,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822024,685582.00
07/22/2019 15:00,2,7.004,ACTIVE,220.52,361.89,59.964,1563822004,"201051344000983","174011545737251",28.25,38.20,0,336.64,412.38,200.2,191.3,0.932,1382762.6,1382762.6,8995,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822025,685583.00
07/22/2019 15:00,2,7.375,ACTIVE,218.48,359.18,59.990,1563822004,"201051344001203","174011545737251",27.15,46.80,0,331.53,409.68,202.7,193.7,0.946,1375169.7,1375169.7,9008,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822026,685584.00
07/22/2019 15:00,2,7.219,ACTIVE,216.90,358.28,59.996,1563822004,"201051344001230","174011545737251",27.33,43.80,0,331.53,409.08,199.8,191.0,0.950,1369752.0,1369752.0,9029,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822027,685585.00
07/22/2019 15:00,2,7.398,ACTIVE,217.13,357.38,59.953,1563822004,"201051344000646","174011545737251",26.60,46.40,0,329.13,407.57,199.0,190.2,0.946,1363721.0,1363721.0,9009,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822028,685586.00
07/22/2019 15:00,2,7.262,ACTIVE,219.39,360.69,59.985,1563822004,"201051344000867","174011545737251",27.15,42.00,0,331.23,409.08,199.7,190.8,0.902,1359964.3,1359964.3,9001,0,0,0,L,1122011218,1,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822029,685587.00
07/22/2019 15:00,2,7.094,ACTIVE,219.39,362.79,59.990,1563822004,"201051344000633","174011545737251",27.47,46.80,0,336.94,412.08,197.2,188.5,0.915,1356795.3,1356795.3,9011,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822030,685588.00
07/22/2019 15:00,2,7.213,ACTIVE,217.35,356.78,59.980,1563822004,"201051344000955","174011545737251",27.04,48.50,0,330.93,405.17,197.3,188.5,0.924,1384459.6,1384459.6,9004,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822031,685589.00
07/22/2019 15:00,2,7.092,ACTIVE,220.06,362.79,60.001,1563822004,"201051344000648","174011545737251",27.27,37.80,0,336.94,411.18,195.9,187.2,0.910,1370472.2,1370472.2,8992,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822032,685590.00
07/22/2019 15:00,2,7.170,ACTIVE,220.29,361.59,59.985,1563822004,"201051344000645","174011545737251",27.37,37.00,0,336.94,410.58,198.7,189.8,0.893,1376161.5,1376161.5,8998,0,0,0,L,1122011218,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822033,685591.00
07/22/2019 15:00,2,7.182,ACTIVE,220.29,362.49,59.985,1563822004,"201051344000569","174011545737251",27.57,37.30,0,336.04,411.78,200.7,191.7,0.932,1393270.9,1393270.9,8998,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822033,685592.00
07/22/2019 15:00,2,7.125,ACTIVE,220.29,369.40,59.964,1563822004,"179051228000119","174011545737251",28.11,41.50,0,336.04,411.18,202.8,193.8,0.963,179465.4,179465.4,9084,0,0,0,L,46974696,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822034,685593.00
07/22/2019 15:15,2,7.043,ACTIVE,220.29,363.39,60.001,1563822904,"201051344000579","174011545737251",26.90,45.00,0,337.24,408.48,191.8,183.2,0.888,1394734.8,1394734.8,9002,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822905,685594.00
07/22/2019 15:15,2,7.303,ACTIVE,218.26,358.28,60.017,1563822904,"201051344001025","174011545737251",26.82,45.50,0,329.73,404.57,198.3,189.4,0.893,1379784.2,1379784.2,8995,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822906,685595.00
07/22/2019 15:15,2,7.016,ACTIVE,218.48,360.38,60.012,1563822904,"201051344001093","174011545737251",27.27,41.50,0,330.03,405.77,193.7,185.0,0.888,1361656.9,1361656.9,9020,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822907,685596.00
07/22/2019 15:15,2,6.939,ACTIVE,220.29,361.89,60.001,1563822904,"201051344000458","174011545737251",27.45,40.60,0,331.23,410.58,192.9,184.3,0.884,1375393.4,1375393.4,8987,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822908,685597.00
07/22/2019 15:15,2,7.102,ACTIVE,217.13,357.98,59.975,1563822904,"201051344000890","174011545737251",26.84,48.00,0,330.93,404.27,192.8,184.2,0.879,1376908.3,1376908.3,9001,0,0,0,L,1122011218,1,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822909,685598.00
07/22/2019 15:15,2,6.803,ACTIVE,220.29,357.08,60.028,1563822904,"201051344000988","174011545737251",18.17,36.80,0,337.24,388.64,125.2,118.9,0.583,1046088.2,1046088.2,9003,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822910,685599.00
07/22/2019 15:15,2,7.080,ACTIVE,218.48,360.99,60.017,1563822904,"201051344000582","174011545737251",26.94,42.50,0,329.73,408.48,193.1,184.4,0.902,1354096.6,1354096.6,8990,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822911,685600.00
07/22/2019 15:15,2,6.941,ACTIVE,218.71,360.99,60.017,1563822904,"201051344000868","174011545737251",27.67,36.30,0,333.63,409.08,194.5,185.8,0.884,1362068.8,1362068.8,8991,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822912,685601.00
07/22/2019 15:15,2,6.852,ACTIVE,220.29,364.29,59.996,1563822904,"201051344000576","174011545737251",27.75,38.00,0,335.44,409.68,192.4,183.8,0.862,1378212.1,1378212.1,9015,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822913,685602.00
07/22/2019 15:15,2,6.994,ACTIVE,220.29,361.59,59.996,1563822904,"201051344001158","174011545737251",26.90,40.80,0,336.64,408.78,190.4,181.9,0.879,1355661.6,1355661.6,8990,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822914,685603.00
07/22/2019 15:15,2,7.189,ACTIVE,218.03,358.88,59.996,1563822904,"201051344000917","174011545737251",26.86,47.30,0,329.43,406.07,195.4,186.7,0.919,1371257.1,1371257.1,9017,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822915,685604.00
07/22/2019 15:15,2,6.826,ACTIVE,217.13,350.17,60.028,1563822904,"201051344000417","174011545737251",17.87,48.30,0,333.03,382.63,123.6,117.4,0.583,1084016.7,1084016.7,9022,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822916,685605.00
07/22/2019 15:15,2,7.135,ACTIVE,216.90,360.38,60.043,1563822904,"201051344000685","174011545737251",26.74,44.30,0,330.93,403.37,193.2,184.6,0.932,1377294.4,1377294.4,9001,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822917,685606.00
07/22/2019 15:15,2,7.129,ACTIVE,218.71,360.08,60.022,1563822904,"201051344000651","174011545737251",26.98,46.80,0,332.73,403.67,194.8,186.1,0.888,1371640.4,1371640.4,8995,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822918,685607.00
07/22/2019 15:15,2,7.014,ACTIVE,218.26,359.48,60.012,1563822904,"201051344000594","174011545737251",26.94,52.80,0,330.03,403.37,191.3,182.7,0.871,1381666.8,1381666.8,8996,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822919,685608.00
07/22/2019 15:15,2,6.980,ACTIVE,220.52,363.39,60.017,1563822904,"201051344000469","174011545737251",27.59,35.40,0,336.64,410.88,195.2,186.5,0.924,1361823.1,1361823.1,9004,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822920,685609.00
07/22/2019 15:15,2,7.240,ACTIVE,218.48,360.69,60.012,1563822904,"201051344000585","174011545737251",27.17,43.00,0,330.33,406.67,199.2,190.4,0.937,1387143.1,1387143.1,8991,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822920,685610.00
07/22/2019 15:15,2,7.066,ACTIVE,220.74,364.59,60.022,1563822904,"201051344000853","174011545737251",27.21,38.80,0,335.74,409.08,194.6,185.9,0.906,1384593.2,1384593.2,9003,0,0,0,L,1122011218,1,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822921,685611.00
07/22/2019 15:15,2,7.117,ACTIVE,217.13,358.88,60.012,1563822904,"201051344001145","174011545737251",27.14,42.50,0,328.82,403.97,195.7,186.9,0.897,1386098.3,1386098.3,9021,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822922,685612.00
07/22/2019 15:15,2,7.096,ACTIVE,217.80,359.18,60.017,1563822904,"201051344000438","174011545737251",26.70,46.60,0,326.72,406.37,191.7,183.1,0.888,1379606.3,1379606.3,8993,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822923,685613.00
07/22/2019 15:15,2,7.166,ACTIVE,218.03,359.48,59.996,1563822904,"201051344001135","174011545737251",26.68,45.50,0,330.03,402.77,193.6,185.0,0.875,1367166.7,1367166.7,8989,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822924,685614.00
07/22/2019 15:15,2,6.918,ACTIVE,220.52,363.09,60.012,1563822904,"201051344000983","174011545737251",27.81,38.40,0,336.94,410.28,194.8,186.1,0.906,1382809.8,1382809.8,8996,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822925,685615.00
07/22/2019 15:15,2,7.154,ACTIVE,218.48,358.88,59.996,1563822904,"201051344001203","174011545737251",27.17,46.40,0,331.83,405.77,196.8,188.0,0.928,1375217.5,1375217.5,9009,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822926,685616.00
07/22/2019 15:15,2,6.988,ACTIVE,216.90,357.98,60.022,1563822904,"201051344001230","174011545737251",27.37,43.80,0,331.83,404.57,193.6,184.9,0.915,1369799.1,1369799.1,9030,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822927,685617.00
07/22/2019 15:15,2,7.160,ACTIVE,217.13,359.18,60.017,1563822904,"201051344000646","174011545737251",26.64,46.40,0,329.13,407.57,193.1,184.4,0.897,1363767.9,1363767.9,9010,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822928,685618.00
07/22/2019 15:15,2,6.986,ACTIVE,219.16,359.48,60.017,1563822904,"201051344000867","174011545737251",27.29,42.00,0,333.33,406.97,193.1,184.5,0.875,1360011.0,1360011.0,9002,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822929,685619.00
07/22/2019 15:15,2,6.984,ACTIVE,219.16,360.38,60.012,1563822904,"201051344000633","174011545737251",26.96,46.60,0,336.94,407.27,190.6,182.1,0.884,1356841.5,1356841.5,9012,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822930,685620.00
07/22/2019 15:15,2,7.051,ACTIVE,217.35,358.58,59.990,1563822904,"201051344000955","174011545737251",26.78,49.30,0,330.03,402.77,191.1,182.5,0.897,1384506.0,1384506.0,9005,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822931,685621.00
07/22/2019 15:15,2,6.865,ACTIVE,219.84,363.39,60.033,1563822904,"201051344000648","174011545737251",27.27,39.00,0,337.54,409.38,189.5,181.0,0.857,1370518.1,1370518.1,8993,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822932,685622.00
07/22/2019 15:15,2,6.881,ACTIVE,220.06,360.69,60.022,1563822904,"201051344000645","174011545737251",27.57,37.50,0,336.94,408.78,191.9,183.3,0.875,1376208.0,1376208.0,8999,0,0,0,L,1122011218,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822933,685623.00
07/22/2019 15:15,2,6.965,ACTIVE,220.29,363.69,60.022,1563822904,"201051344000569","174011545737251",27.53,38.00,0,336.64,409.68,194.3,185.6,0.906,1393318.0,1393318.0,8999,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822934,685624.00
07/22/2019 15:15,2,6.906,ACTIVE,220.06,368.80,60.012,1563822904,"179051228000119","174011545737251",28.03,42.00,0,336.04,408.78,196.0,187.3,0.932,179513.0,179513.0,9085,0,0,0,L,46974696,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563822935,685625.00
07/22/2019 15:30,2,6.742,ACTIVE,219.84,360.69,59.985,1563823804,"201051344000579","174011545737251",27.14,46.00,0,336.94,407.27,185.2,176.8,0.857,1394779.8,1394779.8,9003,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823806,685626.00
07/22/2019 15:30,2,6.992,ACTIVE,218.03,356.48,59.990,1563823804,"201051344001025","174011545737251",27.08,45.50,0,330.03,403.07,191.7,183.1,0.888,1379830.9,1379830.9,8996,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823807,685627.00
07/22/2019 15:30,2,6.697,ACTIVE,218.26,359.18,60.022,1563823804,"201051344001093","174011545737251",27.55,42.00,0,330.03,402.16,186.8,178.4,0.857,1361702.5,1361702.5,9021,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823808,685628.00
07/22/2019 15:30,2,6.635,ACTIVE,220.06,361.29,59.980,1563823804,"201051344000458","174011545737251",27.67,40.20,0,331.53,409.38,185.9,177.5,0.871,1375438.5,1375438.5,8988,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823809,685629.00
07/22/2019 15:30,2,6.824,ACTIVE,216.90,356.18,59.990,1563823804,"201051344000890","174011545737251",26.94,47.30,0,330.93,402.77,186.3,177.9,0.866,1376953.8,1376953.8,9002,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823810,685630.00
07/22/2019 15:30,2,6.717,ACTIVE,219.84,355.58,59.985,1563823804,"201051344000988","174011545737251",17.87,36.80,0,338.14,387.14,121.6,115.5,0.566,1046117.5,1046117.5,9004,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823811,685631.00
07/22/2019 15:30,2,6.807,ACTIVE,218.48,359.78,59.953,1563823804,"201051344000582","174011545737251",27.02,43.20,0,330.33,402.46,186.3,177.9,0.866,1354142.1,1354142.1,8991,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823812,685632.00
07/22/2019 15:30,2,6.645,ACTIVE,218.71,359.18,59.985,1563823804,"201051344000868","174011545737251",27.97,36.00,0,330.93,406.67,188.3,179.9,0.853,1362114.6,1362114.6,8992,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823813,685633.00
07/22/2019 15:30,2,6.619,ACTIVE,219.84,362.19,60.006,1563823804,"201051344000576","174011545737251",27.71,38.00,0,336.64,407.57,185.7,177.3,0.862,1378257.3,1378257.3,9016,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823814,685634.00
07/22/2019 15:30,2,6.625,ACTIVE,220.06,360.08,59.990,1563823804,"201051344001158","174011545737251",27.41,40.80,0,336.94,406.97,184.0,175.7,0.857,1355706.3,1355706.3,8991,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823815,685635.00
07/22/2019 15:30,2,6.824,ACTIVE,218.03,357.38,59.980,1563823804,"201051344000917","174011545737251",27.29,47.00,0,328.22,401.26,188.5,180.0,0.897,1371303.1,1371303.1,9018,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823816,685636.00
07/22/2019 15:30,2,6.588,ACTIVE,217.13,351.37,59.985,1563823804,"201051344000417","174011545737251",17.91,48.50,0,333.33,381.12,119.6,113.5,0.557,1084045.7,1084045.7,9023,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823817,685637.00
07/22/2019 15:30,2,6.910,ACTIVE,216.90,355.58,59.985,1563823804,"201051344000685","174011545737251",26.62,44.50,0,330.33,401.26,186.3,177.9,0.902,1377339.7,1377339.7,9002,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823818,685638.00
07/22/2019 15:30,2,6.912,ACTIVE,218.48,359.18,60.001,1563823804,"201051344000651","174011545737251",26.92,46.80,0,330.63,404.57,188.4,179.9,0.853,1371686.3,1371686.3,8996,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823818,685639.00
07/22/2019 15:30,2,6.646,ACTIVE,217.80,357.08,60.012,1563823804,"201051344000594","174011545737251",27.49,52.30,0,330.03,401.26,185.0,176.6,0.840,1381711.8,1381711.8,8997,0,0,0,L,1122011218,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823819,685640.00
07/22/2019 15:30,2,6.691,ACTIVE,220.06,360.38,60.001,1563823804,"201051344000469","174011545737251",27.77,35.40,0,336.94,408.48,188.2,179.7,0.893,1361868.8,1361868.8,9005,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823820,685641.00
07/22/2019 15:30,2,6.881,ACTIVE,218.48,360.08,59.990,1563823804,"201051344000585","174011545737251",27.67,43.40,0,330.33,402.46,192.7,184.1,0.897,1387190.2,1387190.2,8992,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823821,685642.00
07/22/2019 15:30,2,6.732,ACTIVE,220.29,361.59,59.985,1563823804,"201051344000853","174011545737251",27.63,38.20,0,336.64,407.27,188.3,179.8,0.888,1384639.0,1384639.0,9004,0,0,0,L,1122011218,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823822,685643.00
07/22/2019 15:30,2,6.848,ACTIVE,217.13,357.68,60.001,1563823804,"201051344001145","174011545737251",27.21,43.20,0,330.03,402.16,188.7,180.2,0.853,1386144.3,1386144.3,9022,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823823,685644.00
07/22/2019 15:30,2,6.668,ACTIVE,217.80,357.68,59.996,1563823804,"201051344000438","174011545737251",27.37,46.40,0,330.33,401.86,184.9,176.6,0.866,1379651.4,1379651.4,8994,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823824,685645.00
07/22/2019 15:30,2,6.873,ACTIVE,218.03,357.38,59.985,1563823804,"201051344001135","174011545737251",26.96,46.00,0,330.33,401.26,187.7,179.3,0.853,1367212.4,1367212.4,8990,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823825,685646.00
07/22/2019 15:30,2,6.721,ACTIVE,219.84,360.08,59.990,1563823804,"201051344000983","174011545737251",27.67,38.60,0,337.24,408.78,188.2,179.7,0.875,1382855.5,1382855.5,8997,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823826,685647.00
07/22/2019 15:30,2,6.873,ACTIVE,218.26,357.98,59.953,1563823804,"201051344001203","174011545737251",27.35,46.20,0,331.53,402.77,190.4,181.8,0.893,1375263.9,1375263.9,9010,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823827,685648.00
