ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 15:30,2,6.801,ACTIVE,216.67,356.48,59.990,1563823804,"201051344001230","174011545737251",27.19,44.50,0,331.53,403.37,187.2,178.8,0.888,1369844.7,1369844.7,9031,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823828,685649.00
07/22/2019 15:30,2,6.818,ACTIVE,216.90,355.88,59.980,1563823804,"201051344000646","174011545737251",27.06,47.00,0,328.22,403.07,186.7,178.2,0.866,1363813.5,1363813.5,9011,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823829,685650.00
07/22/2019 15:30,2,6.701,ACTIVE,218.93,358.88,59.996,1563823804,"201051344000867","174011545737251",27.55,42.80,0,331.83,404.57,186.9,178.5,0.844,1360056.4,1360056.4,9003,0,0,0,L,1122011218,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823830,685651.00
07/22/2019 15:30,2,6.775,ACTIVE,218.93,360.99,59.996,1563823804,"201051344000633","174011545737251",26.88,46.40,0,333.63,406.37,184.4,176.1,0.857,1356886.4,1356886.4,9013,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823832,685652.00
07/22/2019 15:30,2,6.760,ACTIVE,217.13,356.18,60.006,1563823804,"201051344000955","174011545737251",27.00,49.30,0,331.53,401.26,184.6,176.3,0.875,1384551.1,1384551.1,9006,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823833,685653.00
07/22/2019 15:30,2,6.545,ACTIVE,219.39,359.78,60.001,1563823804,"201051344000648","174011545737251",27.61,38.40,0,337.54,407.27,183.0,174.7,0.857,1370562.6,1370562.6,8994,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823834,685654.00
07/22/2019 15:30,2,6.674,ACTIVE,219.61,360.69,60.006,1563823804,"201051344000645","174011545737251",27.45,37.80,0,338.14,407.27,185.5,177.2,0.840,1376253.1,1376253.1,9000,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823834,685655.00
07/22/2019 15:30,2,6.701,ACTIVE,219.61,361.59,60.001,1563823804,"201051344000569","174011545737251",27.71,38.20,0,336.64,408.48,188.1,179.6,0.875,1393363.7,1393363.7,9000,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823835,685656.00
07/22/2019 15:30,2,6.627,ACTIVE,219.61,364.89,60.017,1563823804,"179051228000119","174011545737251",28.25,42.00,0,335.74,407.87,189.4,180.9,0.910,179559.1,179559.1,9086,0,0,0,L,46974696,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563823836,685657.00
07/22/2019 15:45,2,6.352,ACTIVE,219.61,359.78,59.996,1563824704,"201051344000579","174011545737251",27.69,45.50,0,338.14,404.87,178.0,169.8,0.831,1394823.4,1394823.4,9004,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824706,685658.00
07/22/2019 15:45,2,6.676,ACTIVE,217.80,359.18,60.017,1563824704,"201051344001025","174011545737251",27.43,44.50,0,330.33,401.56,185.3,176.9,0.835,1379876.2,1379876.2,8997,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824706,685659.00
07/22/2019 15:45,2,6.330,ACTIVE,217.80,358.28,60.033,1563824704,"201051344001093","174011545737251",28.11,40.80,0,330.93,400.06,180.2,172.0,0.835,1361746.5,1361746.5,9022,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824707,685660.00
07/22/2019 15:45,2,6.330,ACTIVE,219.61,361.29,60.001,1563824704,"201051344000458","174011545737251",27.81,39.50,0,331.83,405.47,178.3,170.2,0.840,1375482.1,1375482.1,8989,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824708,685661.00
07/22/2019 15:45,2,6.520,ACTIVE,216.45,354.37,59.996,1563824704,"201051344000890","174011545737251",27.35,46.80,0,331.83,400.96,180.4,172.2,0.831,1376997.8,1376997.8,9003,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824709,685662.00
07/22/2019 15:45,2,6.396,ACTIVE,219.61,355.58,59.990,1563824704,"201051344000988","174011545737251",18.01,36.50,0,338.44,385.63,116.9,110.9,0.548,1046146.0,1046146.0,9005,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824710,685663.00
07/22/2019 15:45,2,6.518,ACTIVE,218.03,359.18,59.996,1563824704,"201051344000582","174011545737251",27.31,41.80,0,330.63,400.66,180.4,172.2,0.849,1354186.0,1354186.0,8992,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824711,685664.00
07/22/2019 15:45,2,6.408,ACTIVE,218.48,359.48,60.017,1563824704,"201051344000868","174011545737251",27.73,36.00,0,331.53,404.27,179.8,171.7,0.822,1362158.7,1362158.7,8993,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824712,685665.00
07/22/2019 15:45,2,6.215,ACTIVE,219.84,360.69,59.980,1563824704,"201051344000576","174011545737251",28.19,37.00,0,337.54,405.77,177.5,169.4,0.826,1378300.7,1378300.7,9017,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824713,685666.00
07/22/2019 15:45,2,6.424,ACTIVE,219.84,360.38,59.985,1563824704,"201051344001158","174011545737251",27.10,40.40,0,337.24,404.87,176.2,168.1,0.818,1355749.5,1355749.5,8992,0,0,0,L,1122011218,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824714,685667.00
07/22/2019 15:45,2,6.484,ACTIVE,217.80,354.37,60.012,1563824704,"201051344000917","174011545737251",27.77,46.40,0,329.43,399.46,182.3,174.1,0.857,1371347.6,1371347.6,9019,0,0,0,L,1122011218,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824715,685668.00
07/22/2019 15:45,2,6.391,ACTIVE,216.90,350.47,60.038,1563824704,"201051344000417","174011545737251",17.89,48.30,0,333.33,379.92,115.9,109.9,0.535,1084073.7,1084073.7,9024,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824716,685669.00
07/22/2019 15:45,2,6.592,ACTIVE,216.90,357.98,59.996,1563824704,"201051344000685","174011545737251",26.80,43.80,0,330.93,400.06,178.8,170.7,0.879,1377383.4,1377383.4,9003,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824717,685670.00
07/22/2019 15:45,2,6.607,ACTIVE,218.26,357.38,60.001,1563824704,"201051344000651","174011545737251",27.23,45.50,0,330.93,400.06,182.4,174.1,0.818,1371730.7,1371730.7,8997,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824718,685671.00
07/22/2019 15:45,2,6.277,ACTIVE,217.80,357.38,59.990,1563824704,"201051344000594","174011545737251",27.83,51.50,0,330.03,399.16,176.9,168.8,0.809,1381755.1,1381755.1,8998,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824719,685672.00
07/22/2019 15:45,2,6.381,ACTIVE,220.06,359.78,60.001,1563824704,"201051344000469","174011545737251",27.89,34.30,0,337.24,406.67,180.2,172.0,0.853,1361913.0,1361913.0,9006,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824720,685673.00
07/22/2019 15:45,2,6.736,ACTIVE,218.26,358.58,60.017,1563824704,"201051344000585","174011545737251",27.51,42.80,0,330.63,401.56,187.6,179.2,0.875,1387236.0,1387236.0,8993,0,0,0,L,1122011218,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824720,685674.00
07/22/2019 15:45,2,6.346,ACTIVE,220.29,360.99,60.001,1563824704,"201051344000853","174011545737251",28.07,37.80,0,337.24,406.07,180.4,172.2,0.822,1384683.2,1384683.2,9005,0,0,0,L,1122011218,1,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824722,685675.00
07/22/2019 15:45,2,6.596,ACTIVE,217.13,356.48,60.017,1563824704,"201051344001145","174011545737251",27.27,42.30,0,330.63,401.26,182.2,173.9,0.862,1386188.7,1386188.7,9023,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824723,685676.00
07/22/2019 15:45,2,6.443,ACTIVE,217.58,355.58,59.980,1563824704,"201051344000438","174011545737251",27.39,45.50,0,330.63,400.06,178.7,170.6,0.835,1379695.0,1379695.0,8995,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824723,685677.00
07/22/2019 15:45,2,6.586,ACTIVE,217.80,358.28,60.022,1563824704,"201051344001135","174011545737251",27.27,44.30,0,330.33,399.76,182.1,173.8,0.804,1367256.8,1367256.8,8991,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824724,685678.00
07/22/2019 15:45,2,6.369,ACTIVE,219.84,360.38,59.996,1563824704,"201051344000983","174011545737251",27.99,37.00,0,336.94,405.77,180.6,172.4,0.844,1382899.7,1382899.7,8998,0,0,0,L,1122011218,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824725,685679.00
07/22/2019 15:45,2,6.592,ACTIVE,218.26,357.68,60.006,1563824704,"201051344001203","174011545737251",27.53,45.80,0,330.93,400.66,183.7,175.4,0.866,1375308.7,1375308.7,9011,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824726,685680.00
07/22/2019 15:45,2,6.521,ACTIVE,216.67,354.67,59.996,1563824704,"201051344001230","174011545737251",27.41,43.00,0,331.53,400.96,180.9,172.7,0.853,1369888.8,1369888.8,9032,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824727,685681.00
07/22/2019 15:45,2,6.594,ACTIVE,216.90,357.38,60.006,1563824704,"201051344000646","174011545737251",27.14,46.20,0,330.33,401.26,181.2,172.9,0.818,1363857.7,1363857.7,9012,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824728,685682.00
07/22/2019 15:45,2,6.338,ACTIVE,218.93,357.68,60.001,1563824704,"201051344000867","174011545737251",27.77,42.30,0,331.53,401.26,178.2,170.1,0.809,1360100.1,1360100.1,9004,0,0,0,L,1122011218,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824729,685683.00
07/22/2019 15:45,2,6.363,ACTIVE,218.93,358.88,59.990,1563824704,"201051344000633","174011545737251",27.41,46.00,0,336.64,403.37,176.7,168.6,0.826,1356929.6,1356929.6,9014,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824730,685684.00
07/22/2019 15:45,2,6.459,ACTIVE,217.13,356.78,60.006,1563824704,"201051344000955","174011545737251",27.35,48.30,0,332.13,399.76,178.9,170.8,0.849,1384594.6,1384594.6,9007,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824731,685685.00
07/22/2019 15:45,2,6.195,ACTIVE,219.39,358.58,59.996,1563824704,"201051344000648","174011545737251",27.79,38.20,0,337.54,404.57,174.4,166.4,0.813,1370605.4,1370605.4,8995,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824732,685686.00
07/22/2019 15:45,2,6.320,ACTIVE,219.61,359.78,60.001,1563824704,"201051344000645","174011545737251",27.67,37.00,0,337.54,404.87,177.2,169.1,0.795,1376296.5,1376296.5,9001,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824733,685687.00
07/22/2019 15:45,2,6.322,ACTIVE,219.61,360.08,60.033,1563824704,"201051344000569","174011545737251",28.03,37.30,0,336.04,405.47,179.4,171.3,0.831,1393407.6,1393407.6,9001,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824734,685688.00
07/22/2019 15:45,2,6.320,ACTIVE,219.39,364.29,59.996,1563824704,"179051228000119","174011545737251",28.27,41.30,0,335.74,405.47,181.0,172.7,0.871,179603.3,179603.3,9087,0,0,0,L,46974696,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563824735,685689.00
07/22/2019 16:00,2,6.062,ACTIVE,218.71,358.58,60.006,1563825604,"201051344000579","174011545737251",27.59,44.80,0,325.82,417.79,169.5,161.7,0.800,1394864.7,1394864.7,9005,0,0,0,L,1122011218,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825605,685690.00
07/22/2019 16:00,2,6.270,ACTIVE,216.45,354.97,59.990,1563825604,"201051344001025","174011545737251",27.95,43.60,0,330.93,400.06,177.5,169.4,0.818,1379919.4,1379919.4,8998,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825606,685691.00
07/22/2019 16:00,2,5.975,ACTIVE,216.67,355.58,60.001,1563825604,"201051344001093","174011545737251",28.35,40.40,0,331.23,397.66,171.7,163.8,0.800,1361788.3,1361788.3,9023,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825607,685692.00
07/22/2019 16:00,2,5.973,ACTIVE,218.71,356.78,60.033,1563825604,"201051344000458","174011545737251",27.99,39.00,0,334.54,402.77,169.4,161.5,0.795,1375523.4,1375523.4,8990,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825608,685693.00
07/22/2019 16:00,2,6.221,ACTIVE,215.32,352.27,60.054,1563825604,"201051344000890","174011545737251",27.37,45.80,0,329.73,399.16,172.5,164.5,0.800,1377039.8,1377039.8,9004,0,0,0,L,1122011218,1,123.81,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825609,685694.00
07/22/2019 16:00,2,6.135,ACTIVE,218.93,354.07,59.990,1563825604,"201051344000988","174011545737251",17.87,35.40,0,335.14,385.33,111.2,105.4,0.521,1046172.9,1046172.9,9006,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825610,685695.00
07/22/2019 16:00,2,6.129,ACTIVE,216.45,356.18,60.017,1563825604,"201051344000582","174011545737251",27.73,41.00,0,330.33,398.86,172.2,164.3,0.818,1354227.9,1354227.9,8993,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825611,685696.00
07/22/2019 16:00,2,6.037,ACTIVE,217.35,355.58,60.017,1563825604,"201051344000868","174011545737251",28.01,35.80,0,330.93,398.26,171.1,163.3,0.773,1362200.5,1362200.5,8994,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825612,685697.00
07/22/2019 16:00,2,5.947,ACTIVE,218.71,359.78,60.038,1563825604,"201051344000576","174011545737251",27.97,36.30,0,337.24,402.16,168.4,160.6,0.787,1378341.9,1378341.9,9018,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825613,685698.00
07/22/2019 16:00,2,6.006,ACTIVE,218.93,358.58,60.017,1563825604,"201051344001158","174011545737251",27.69,39.30,0,318.30,413.29,168.5,160.7,0.791,1355790.4,1355790.4,8993,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825614,685699.00
07/22/2019 16:00,2,6.225,ACTIVE,216.45,355.28,60.022,1563825604,"201051344000917","174011545737251",27.71,45.50,0,330.33,397.66,174.7,166.7,0.822,1371390.1,1371390.1,9020,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825615,685700.00
07/22/2019 16:00,2,6.098,ACTIVE,215.54,346.86,60.012,1563825604,"201051344000417","174011545737251",17.97,47.80,0,332.43,378.42,110.9,105.1,0.513,1084100.6,1084100.6,9025,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825616,685701.00
07/22/2019 16:00,2,6.248,ACTIVE,215.32,353.47,60.017,1563825604,"201051344000685","174011545737251",27.06,42.50,0,332.13,398.26,171.2,163.4,0.835,1377425.1,1377425.1,9004,0,0,0,L,1122011218,1,124.27,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825617,685702.00
07/22/2019 16:00,2,6.240,ACTIVE,216.67,355.28,60.012,1563825604,"201051344000651","174011545737251",27.57,44.00,0,331.23,397.66,174.2,166.2,0.787,1371773.1,1371773.1,8998,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825618,685703.00
07/22/2019 16:00,2,6.004,ALERT,217.13,357.68,59.990,1563825604,"201051344000594","174011545737251",27.75,50.60,0,301.17,396.75,168.7,160.9,0.782,1381796.1,1381796.1,8999,0,0,0,L,1122011218,1,123.59,123.36,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825620,685704.00
07/22/2019 16:00,2,6.041,ACTIVE,218.93,358.28,59.990,1563825604,"201051344000469","174011545737251",28.01,33.50,0,332.43,403.67,171.4,163.5,0.813,1361954.9,1361954.9,9007,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825621,685705.00
07/22/2019 16:00,2,6.418,ACTIVE,216.45,356.18,60.022,1563825604,"201051344000585","174011545737251",27.73,41.50,0,330.63,398.86,180.4,172.2,0.849,1387279.9,1387279.9,8994,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825621,685706.00
07/22/2019 16:00,2,6.021,ACTIVE,219.39,358.88,60.017,1563825604,"201051344000853","174011545737251",28.19,37.50,0,337.84,403.37,172.0,164.1,0.804,1384725.0,1384725.0,9006,0,0,0,L,1122011218,1,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825622,685707.00
07/22/2019 16:00,2,6.307,ACTIVE,215.54,353.47,60.001,1563825604,"201051344001145","174011545737251",27.27,40.60,0,332.13,398.56,174.2,166.2,0.818,1386231.2,1386231.2,9024,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825623,685708.00
07/22/2019 16:00,2,6.039,ACTIVE,216.22,355.28,60.038,1563825604,"201051344000438","174011545737251",28.01,44.50,0,328.82,400.96,171.2,163.3,0.800,1379736.7,1379736.7,8996,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825624,685709.00
07/22/2019 16:00,2,6.273,ACTIVE,216.22,353.17,60.049,1563825604,"201051344001135","174011545737251",27.37,43.80,0,331.53,398.26,173.8,165.8,0.800,1367299.2,1367299.2,8992,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825625,685710.00
07/22/2019 16:00,2,6.057,ACTIVE,218.93,359.48,60.022,1563825604,"201051344000983","174011545737251",28.01,37.00,0,332.43,403.97,171.8,163.9,0.800,1382941.5,1382941.5,8999,0,0,0,L,1122011218,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825626,685711.00
07/22/2019 16:00,2,6.230,ACTIVE,216.67,354.97,60.028,1563825604,"201051344001203","174011545737251",27.77,44.30,0,331.83,398.86,175.3,167.3,0.835,1375351.5,1375351.5,9012,0,0,0,L,1122011218,1,124.72,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825627,685712.00
07/22/2019 16:00,2,6.117,ACTIVE,215.09,352.57,60.028,1563825604,"201051344001230","174011545737251",27.85,42.00,0,326.72,398.56,172.6,164.7,0.822,1369930.9,1369930.9,9033,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825628,685713.00
07/22/2019 16:00,2,6.232,ACTIVE,215.32,354.07,60.022,1563825604,"201051344000646","174011545737251",27.53,45.00,0,328.22,399.46,173.8,165.8,0.818,1363900.0,1363900.0,9013,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825629,685714.00
07/22/2019 16:00,2,6.037,ACTIVE,217.80,354.97,60.038,1563825604,"201051344000867","174011545737251",27.85,41.50,0,331.53,396.75,170.2,162.4,0.782,1360141.6,1360141.6,9005,0,0,0,L,1122011218,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825630,685715.00
07/22/2019 16:00,2,6.008,ACTIVE,218.03,357.38,60.028,1563825604,"201051344000633","174011545737251",27.65,45.00,0,331.53,399.76,168.1,160.3,0.791,1356970.6,1356970.6,9015,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825631,685716.00
07/22/2019 16:00,2,6.115,ACTIVE,215.32,352.57,60.028,1563825604,"201051344000955","174011545737251",27.65,47.30,0,331.23,397.05,171.3,163.4,0.818,1384636.4,1384636.4,9008,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825632,685717.00
07/22/2019 16:00,2,5.885,ACTIVE,218.48,356.48,60.028,1563825604,"201051344000648","174011545737251",27.89,37.30,0,332.73,401.26,166.2,158.5,0.778,1370645.8,1370645.8,8996,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825633,685718.00
07/22/2019 16:00,2,6.016,ACTIVE,218.48,356.48,60.022,1563825604,"201051344000645","174011545737251",27.69,36.80,0,334.84,401.56,168.7,160.9,0.769,1376337.6,1376337.6,9002,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825634,685719.00
07/22/2019 16:00,2,6.041,ACTIVE,218.48,357.68,60.049,1563825604,"201051344000569","174011545737251",27.95,37.30,0,331.53,402.46,170.9,163.0,0.800,1393449.3,1393449.3,9002,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825635,685720.00
07/22/2019 16:00,2,5.973,ACTIVE,218.48,364.59,60.028,1563825604,"179051228000119","174011545737251",28.45,40.60,0,335.74,403.37,172.1,164.2,0.840,179645.4,179645.4,9088,0,0,0,L,46974696,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563825636,685721.00
07/22/2019 16:15,2,5.574,ACTIVE,218.71,354.97,59.985,1563826504,"201051344000579","174011545737251",27.95,42.80,0,333.03,397.35,157.8,150.4,0.747,1394903.6,1394903.6,9006,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826505,685722.00
07/22/2019 16:15,2,5.889,ACTIVE,217.13,352.57,59.990,1563826504,"201051344001025","174011545737251",27.65,42.80,0,332.73,397.66,165.0,157.3,0.742,1379960.2,1379960.2,8999,0,0,0,L,1122011218,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826506,685723.00
07/22/2019 16:15,2,5.578,ACTIVE,217.35,352.87,59.980,1563826504,"201051344001093","174011545737251",28.17,39.50,0,331.83,398.56,159.0,151.6,0.734,1361827.7,1361827.7,9024,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826507,685724.00
07/22/2019 16:15,2,5.566,ACTIVE,218.71,355.28,59.990,1563826504,"201051344000458","174011545737251",27.89,38.00,0,332.13,399.46,157.3,149.9,0.747,1375562.3,1375562.3,8991,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826508,685725.00
07/22/2019 16:15,2,5.760,ACTIVE,216.22,352.27,60.001,1563826504,"201051344000890","174011545737251",27.43,44.80,0,331.23,395.25,160.1,152.6,0.738,1377079.3,1377079.3,9005,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826509,685726.00
07/22/2019 16:15,2,5.592,ACTIVE,218.71,352.27,59.996,1563826504,"201051344000988","174011545737251",18.25,35.00,0,336.64,379.32,103.4,97.9,0.486,1046198.3,1046198.3,9007,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826510,685727.00
07/22/2019 16:15,2,5.750,ACTIVE,217.58,355.58,60.017,1563826504,"201051344000582","174011545737251",27.43,40.60,0,332.13,397.35,159.8,152.3,0.765,1354267.4,1354267.4,8994,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826511,685728.00
07/22/2019 16:15,2,5.568,ACTIVE,217.80,355.88,60.017,1563826504,"201051344000868","174011545737251",28.17,34.30,0,331.23,395.25,158.8,151.3,0.725,1362239.7,1362239.7,8995,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826512,685729.00
07/22/2019 16:15,2,5.438,ACTIVE,218.93,357.68,59.996,1563826504,"201051344000576","174011545737251",28.37,35.20,0,332.43,399.16,156.2,148.9,0.720,1378380.5,1378380.5,9019,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826513,685730.00
07/22/2019 16:15,2,5.572,ACTIVE,218.71,356.48,60.033,1563826504,"201051344001158","174011545737251",27.73,38.40,0,332.43,394.95,156.5,149.1,0.729,1355829.1,1355829.1,8994,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826514,685731.00
07/22/2019 16:15,2,5.742,ACTIVE,217.35,354.07,59.996,1563826504,"201051344000917","174011545737251",27.93,44.00,0,332.13,395.55,162.5,154.9,0.760,1371430.2,1371430.2,9021,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826515,685732.00
07/22/2019 16:15,2,5.656,ACTIVE,216.45,347.46,60.006,1563826504,"201051344000417","174011545737251",18.01,47.00,0,332.13,374.81,103.0,97.5,0.477,1084125.9,1084125.9,9026,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826516,685733.00
07/22/2019 16:15,2,5.752,ACTIVE,216.45,353.47,60.006,1563826504,"201051344000685","174011545737251",27.29,42.30,0,332.13,394.65,159.0,151.5,0.769,1377464.4,1377464.4,9005,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826517,685734.00
07/22/2019 16:15,2,5.791,ACTIVE,217.58,354.67,60.001,1563826504,"201051344000651","174011545737251",27.63,43.20,0,331.53,399.16,162.0,154.5,0.738,1371813.1,1371813.1,8999,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826517,685735.00
07/22/2019 16:15,2,5.549,ACTIVE,217.13,354.07,60.017,1563826504,"201051344000594","174011545737251",27.91,49.00,0,331.23,395.25,156.9,149.5,0.720,1381834.8,1381834.8,9001,0,0,0,L,1122011218,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826518,685736.00
07/22/2019 16:15,2,5.533,ACTIVE,218.93,356.18,60.006,1563826504,"201051344000469","174011545737251",28.39,32.80,0,331.83,398.26,159.1,151.6,0.760,1361994.1,1361994.1,9008,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826519,685737.00
07/22/2019 16:15,2,5.973,ACTIVE,217.58,355.58,60.006,1563826504,"201051344000585","174011545737251",27.71,40.60,0,330.93,397.96,167.7,159.9,0.800,1387321.2,1387321.2,8995,0,0,0,L,1122011218,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826520,685738.00
07/22/2019 16:15,2,5.498,ACTIVE,219.39,357.68,60.006,1563826504,"201051344000853","174011545737251",28.57,36.50,0,337.84,400.06,159.1,151.7,0.742,1384764.3,1384764.3,9007,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826521,685739.00
07/22/2019 16:15,2,5.682,ACTIVE,216.45,354.67,60.022,1563826504,"201051344001145","174011545737251",28.19,40.60,0,332.73,396.15,162.3,154.7,0.751,1386271.2,1386271.2,9025,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826522,685740.00
07/22/2019 16:15,2,5.713,ACTIVE,217.13,354.97,60.017,1563826504,"201051344000438","174011545737251",27.51,43.80,0,331.83,396.75,159.1,151.6,0.742,1379775.9,1379775.9,8997,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826523,685741.00
07/22/2019 16:15,2,5.797,ACTIVE,217.13,353.47,60.001,1563826504,"201051344001135","174011545737251",27.55,42.50,0,333.03,400.96,161.7,154.1,0.738,1367339.0,1367339.0,8993,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826524,685742.00
07/22/2019 16:15,2,5.539,ACTIVE,218.71,356.48,60.001,1563826504,"201051344000983","174011545737251",28.41,36.50,0,331.83,396.75,159.2,151.8,0.756,1382980.8,1382980.8,9000,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826525,685743.00
07/22/2019 16:15,2,5.723,ACTIVE,217.58,356.18,60.028,1563826504,"201051344001203","174011545737251",28.13,43.80,0,332.13,396.45,162.9,155.3,0.769,1375391.7,1375391.7,9013,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826526,685744.00
07/22/2019 16:15,2,5.652,ACTIVE,216.22,351.97,59.996,1563826504,"201051344001230","174011545737251",28.05,41.30,0,326.12,391.94,160.4,152.9,0.760,1369970.4,1369970.4,9034,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826527,685745.00
07/22/2019 16:15,2,5.777,ACTIVE,216.00,353.77,59.985,1563826504,"201051344000646","174011545737251",27.55,43.60,0,331.23,397.96,161.2,153.6,0.756,1363939.7,1363939.7,9014,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826528,685746.00
07/22/2019 16:15,2,5.518,ACTIVE,218.03,354.67,60.006,1563826504,"201051344000867","174011545737251",28.23,40.20,0,331.83,393.75,157.8,150.3,0.716,1360180.6,1360180.6,9006,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826529,685747.00
07/22/2019 16:15,2,5.508,ACTIVE,218.03,356.78,60.006,1563826504,"201051344000633","174011545737251",28.03,43.60,0,331.53,393.75,156.5,149.1,0.725,1357009.2,1357009.2,9016,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826529,685748.00
07/22/2019 16:15,2,5.641,ACTIVE,216.45,352.57,60.012,1563826504,"201051344000955","174011545737251",27.77,46.00,0,331.53,394.05,158.4,150.9,0.751,1384675.4,1384675.4,9009,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826530,685749.00
07/22/2019 16:15,2,5.465,ACTIVE,218.26,357.08,60.022,1563826504,"201051344000648","174011545737251",27.81,36.80,0,332.73,395.55,154.0,146.7,0.716,1370683.9,1370683.9,8997,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826531,685750.00
07/22/2019 16:15,2,5.574,ACTIVE,218.93,356.18,60.006,1563826504,"201051344000645","174011545737251",27.67,35.60,0,333.03,394.65,156.1,148.8,0.712,1376376.2,1376376.2,9003,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826532,685751.00
07/22/2019 16:15,2,5.543,ACTIVE,218.93,356.48,60.017,1563826504,"201051344000569","174011545737251",28.23,36.00,0,332.13,395.85,158.4,151.0,0.738,1393488.5,1393488.5,9003,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826533,685752.00
07/22/2019 16:15,2,5.555,ACTIVE,218.26,362.19,60.022,1563826504,"179051228000119","174011545737251",28.39,40.00,0,337.24,400.96,159.7,152.2,0.765,179684.8,179684.8,9089,0,0,0,L,46974696,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563826534,685753.00
07/22/2019 16:30,2,5.240,ACTIVE,219.16,356.48,59.980,1563827404,"201051344000579","174011545737251",28.07,40.80,0,333.33,391.34,148.9,141.8,0.685,1394940.0,1394940.0,9007,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827405,685754.00
07/22/2019 16:30,2,5.516,ACTIVE,217.35,352.57,59.980,1563827404,"201051344001025","174011545737251",28.09,41.50,0,333.33,393.75,156.9,149.5,0.716,1379998.5,1379998.5,9000,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827406,685755.00
07/22/2019 16:30,2,5.275,ACTIVE,217.58,353.47,59.975,1563827404,"201051344001093","174011545737251",28.15,38.40,0,332.13,392.25,150.3,143.2,0.698,1361864.5,1361864.5,9025,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827407,685756.00
07/22/2019 16:30,2,5.127,ACTIVE,219.16,355.58,59.996,1563827404,"201051344000458","174011545737251",28.53,37.30,0,330.93,394.95,148.1,141.0,0.689,1375598.6,1375598.6,8992,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827408,685757.00
07/22/2019 16:30,2,5.326,ACTIVE,216.45,352.87,59.975,1563827404,"201051344000890","174011545737251",28.25,43.40,0,332.73,391.34,152.4,145.2,0.698,1377116.5,1377116.5,9006,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827409,685758.00
07/22/2019 16:30,2,5.242,ACTIVE,219.16,352.87,59.985,1563827404,"201051344000988","174011545737251",18.39,34.00,0,336.34,376.31,97.6,92.3,0.460,1046222.0,1046222.0,9008,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827410,685759.00
07/22/2019 16:30,2,5.336,ACTIVE,217.80,354.97,59.985,1563827404,"201051344000582","174011545737251",28.07,39.30,0,332.73,393.45,151.6,144.4,0.716,1354304.4,1354304.4,8995,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827411,685760.00
07/22/2019 16:30,2,5.188,ACTIVE,218.03,354.37,60.001,1563827404,"201051344000868","174011545737251",28.53,33.80,0,330.93,391.64,149.7,142.6,0.672,1362276.4,1362276.4,8996,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827412,685761.00
07/22/2019 16:30,2,5.133,ACTIVE,218.93,355.58,59.985,1563827404,"201051344000576","174011545737251",28.27,34.50,0,334.54,391.34,147.0,139.9,0.681,1378416.5,1378416.5,9020,0,0,0,L,1122011218,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827413,685762.00
07/22/2019 16:30,2,5.195,ACTIVE,219.16,356.48,59.975,1563827404,"201051344001158","174011545737251",28.05,37.00,0,332.73,390.74,147.7,140.6,0.685,1355865.2,1355865.2,8995,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827414,685763.00
07/22/2019 16:30,2,5.369,ACTIVE,217.35,353.17,59.996,1563827404,"201051344000917","174011545737251",28.27,43.00,0,332.43,391.94,153.7,146.4,0.716,1371467.8,1371467.8,9022,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827415,685764.00
07/22/2019 16:30,2,5.254,ACTIVE,216.67,347.76,59.996,1563827404,"201051344000417","174011545737251",18.39,46.00,0,332.73,371.21,97.8,92.5,0.455,1084149.6,1084149.6,9027,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827416,685765.00
07/22/2019 16:30,2,5.400,ACTIVE,216.67,352.27,60.012,1563827404,"201051344000685","174011545737251",27.51,40.20,0,332.43,391.04,150.4,143.3,0.729,1377501.1,1377501.1,9006,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827417,685766.00
07/22/2019 16:30,2,5.363,ACTIVE,217.80,354.07,59.985,1563827404,"201051344000651","174011545737251",28.29,42.00,0,330.33,393.15,153.7,146.4,0.694,1371850.7,1371850.7,9000,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827418,685767.00
07/22/2019 16:30,2,5.150,ACTIVE,217.58,354.97,59.985,1563827404,"201051344000594","174011545737251",28.43,47.30,0,332.43,391.64,148.2,141.1,0.698,1381871.1,1381871.1,9002,0,0,0,L,1122011218,1,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827419,685768.00
07/22/2019 16:30,2,5.164,ACTIVE,219.16,356.48,59.985,1563827404,"201051344000469","174011545737251",28.61,32.20,0,332.43,392.85,149.7,142.6,0.716,1362030.8,1362030.8,9009,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827420,685769.00
07/22/2019 16:30,2,5.598,ACTIVE,217.80,354.37,59.985,1563827404,"201051344000585","174011545737251",28.15,38.80,0,332.13,393.75,159.5,152.0,0.742,1387360.2,1387360.2,8996,0,0,0,L,1122011218,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827421,685770.00
07/22/2019 16:30,2,5.176,ACTIVE,219.61,357.68,60.012,1563827404,"201051344000853","174011545737251",28.59,35.20,0,338.14,394.95,149.8,142.7,0.703,1384801.1,1384801.1,9008,0,0,0,L,1122011218,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827421,685771.00
07/22/2019 16:30,2,5.416,ACTIVE,216.67,352.27,59.980,1563827404,"201051344001145","174011545737251",28.13,39.30,0,333.03,393.15,154.3,147.0,0.720,1386308.9,1386308.9,9026,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827422,685772.00
07/22/2019 16:30,2,5.336,ACTIVE,217.13,353.77,59.985,1563827404,"201051344000438","174011545737251",27.89,42.80,0,333.33,395.25,150.8,143.6,0.698,1379812.8,1379812.8,8998,0,0,0,L,1122011218,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827423,685773.00
07/22/2019 16:30,2,5.482,ACTIVE,216.90,351.97,59.948,1563827404,"201051344001135","174011545737251",27.59,40.60,0,332.73,392.25,153.1,145.8,0.703,1367376.5,1367376.5,8994,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827424,685774.00
07/22/2019 16:30,2,5.168,ACTIVE,218.71,355.88,59.985,1563827404,"201051344000983","174011545737251",28.65,34.80,0,332.13,391.64,149.9,142.8,0.703,1383017.6,1383017.6,9001,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827425,685775.00
07/22/2019 16:30,2,5.381,ACTIVE,217.35,353.47,59.985,1563827404,"201051344001203","174011545737251",28.29,43.80,0,332.43,393.15,154.1,146.8,0.712,1375429.3,1375429.3,9014,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827426,685776.00
07/22/2019 16:30,2,5.344,ACTIVE,216.22,351.37,60.001,1563827404,"201051344001230","174011545737251",27.99,40.00,0,327.02,388.04,151.5,144.3,0.716,1370007.5,1370007.5,9035,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827427,685777.00
07/22/2019 16:30,2,5.318,ACTIVE,216.45,352.57,60.033,1563827404,"201051344000646","174011545737251",28.39,41.50,0,330.93,391.94,152.7,145.5,0.716,1363977.1,1363977.1,9015,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827428,685778.00
07/22/2019 16:30,2,5.182,ACTIVE,218.03,351.37,59.996,1563827404,"201051344000867","174011545737251",28.41,38.40,0,331.83,390.44,149.0,141.9,0.667,1360217.1,1360217.1,9007,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827429,685779.00
07/22/2019 16:30,2,5.213,ACTIVE,218.03,354.67,60.001,1563827404,"201051344000633","174011545737251",27.93,41.80,0,331.23,390.44,147.4,140.4,0.685,1357045.3,1357045.3,9017,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827430,685780.00
07/22/2019 16:30,2,5.326,ACTIVE,216.45,351.97,59.990,1563827404,"201051344000955","174011545737251",27.83,44.00,0,330.93,388.04,150.1,143.0,0.712,1384712.2,1384712.2,9010,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827431,685781.00
07/22/2019 16:30,2,5.078,ACTIVE,218.48,354.97,59.990,1563827404,"201051344000648","174011545737251",28.21,35.40,0,333.33,390.44,145.1,138.1,0.681,1370719.4,1370719.4,8998,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827432,685782.00
07/22/2019 16:30,2,5.191,ACTIVE,218.71,355.88,59.990,1563827404,"201051344000645","174011545737251",27.95,35.00,0,332.73,391.04,146.9,139.9,0.667,1376412.2,1376412.2,9004,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827433,685783.00
07/22/2019 16:30,2,5.197,ACTIVE,218.71,355.58,59.996,1563827404,"201051344000569","174011545737251",28.37,35.20,0,331.23,391.94,149.3,142.2,0.698,1393525.0,1393525.0,9004,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827433,685784.00
07/22/2019 16:30,2,5.205,ACTIVE,218.71,360.38,59.996,1563827404,"179051228000119","174011545737251",28.53,38.80,0,337.54,396.75,150.4,143.3,0.725,179721.6,179721.6,9090,0,0,0,L,46974696,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563827434,685785.00
07/22/2019 16:45,2,4.863,ACTIVE,218.26,353.47,59.996,1563828305,"201051344000579","174011545737251",28.03,40.40,0,333.03,391.04,138.1,131.4,0.645,1394974.1,1394974.1,9008,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828306,685786.00
07/22/2019 16:45,2,5.145,ACTIVE,216.45,351.07,59.985,1563828305,"201051344001025","174011545737251",28.11,40.20,0,333.33,391.34,146.4,139.4,0.667,1380034.5,1380034.5,9001,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828307,685787.00
07/22/2019 16:45,2,4.822,ACTIVE,216.67,352.27,60.017,1563828305,"201051344001093","174011545737251",28.61,37.80,0,332.73,388.94,139.6,132.8,0.645,1361898.9,1361898.9,9026,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828308,685788.00
07/22/2019 16:45,2,4.787,ACTIVE,218.26,353.47,59.980,1563828305,"201051344000458","174011545737251",28.29,37.00,0,332.43,391.64,137.2,130.5,0.645,1375632.5,1375632.5,8993,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828309,685789.00
07/22/2019 16:45,2,4.994,ACTIVE,215.77,349.56,59.964,1563828305,"201051344000890","174011545737251",28.05,42.80,0,333.03,388.94,141.9,135.1,0.658,1377151.4,1377151.4,9007,0,0,0,L,1122011218,1,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828310,685790.00
