ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 16:45,2,4.887,ACTIVE,218.26,351.07,60.001,1563828305,"201051344000988","174011545737251",18.25,34.00,0,334.54,375.11,90.3,85.2,0.424,1046244.1,1046244.1,9009,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828311,685791.00
07/22/2019 16:45,2,4.959,ACTIVE,216.90,352.57,59.980,1563828305,"201051344000582","174011545737251",28.13,38.00,0,332.73,390.74,141.3,134.5,0.663,1354339.2,1354339.2,8996,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828311,685792.00
07/22/2019 16:45,2,4.764,ACTIVE,217.13,352.27,59.985,1563828305,"201051344000868","174011545737251",28.71,33.50,0,332.43,388.64,138.4,131.7,0.636,1362310.6,1362310.6,8997,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828312,685793.00
07/22/2019 16:45,2,4.662,ACTIVE,218.48,353.47,59.980,1563828305,"201051344000576","174011545737251",28.75,34.80,0,333.33,388.94,135.8,129.2,0.632,1378450.0,1378450.0,9021,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828313,685794.00
07/22/2019 16:45,2,4.836,ACTIVE,218.26,353.47,59.985,1563828305,"201051344001158","174011545737251",27.93,36.80,0,332.73,388.64,136.9,130.2,0.636,1355898.9,1355898.9,8996,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828314,685795.00
07/22/2019 16:45,2,5.051,ACTIVE,216.45,349.86,59.985,1563828305,"201051344000917","174011545737251",28.05,42.50,0,332.13,389.24,143.5,136.6,0.667,1371503.1,1371503.1,9023,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828315,685796.00
07/22/2019 16:45,2,4.947,ACTIVE,216.00,345.36,59.969,1563828305,"201051344000417","174011545737251",18.27,44.50,0,333.03,370.30,91.6,86.5,0.429,1084172.0,1084172.0,9028,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828316,685797.00
07/22/2019 16:45,2,4.959,ACTIVE,215.77,350.17,59.985,1563828305,"201051344000685","174011545737251",27.87,40.00,0,333.33,388.94,140.0,133.2,0.685,1377535.7,1377535.7,9007,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828317,685798.00
07/22/2019 16:45,2,5.068,ACTIVE,216.90,353.17,59.980,1563828305,"201051344000651","174011545737251",27.93,41.30,0,332.43,389.84,143.5,136.6,0.645,1371886.0,1371886.0,9001,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828318,685799.00
07/22/2019 16:45,2,4.752,ACTIVE,216.67,352.57,60.022,1563828305,"201051344000594","174011545737251",28.55,46.40,0,332.43,388.34,137.3,130.6,0.632,1381904.9,1381904.9,9003,0,0,0,L,1122011218,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828319,685800.00
07/22/2019 16:45,2,4.820,ACTIVE,218.48,354.37,60.017,1563828305,"201051344000469","174011545737251",28.39,32.40,0,332.43,389.84,138.6,131.8,0.663,1362065.0,1362065.0,9010,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828320,685801.00
07/22/2019 16:45,2,5.258,ACTIVE,216.67,352.27,59.996,1563828305,"201051344000585","174011545737251",28.11,38.20,0,332.43,390.74,149.6,142.5,0.707,1387396.9,1387396.9,8997,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828321,685802.00
07/22/2019 16:45,2,4.816,ACTIVE,218.71,354.37,59.975,1563828305,"201051344000853","174011545737251",28.49,35.20,0,338.14,391.64,139.0,132.2,0.654,1384835.3,1384835.3,9009,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828322,685803.00
07/22/2019 16:45,2,5.029,ACTIVE,215.77,350.77,59.996,1563828305,"201051344001145","174011545737251",28.31,38.60,0,333.63,390.44,144.2,137.3,0.672,1386344.3,1386344.3,9027,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828323,685804.00
07/22/2019 16:45,2,4.926,ACTIVE,216.22,351.07,60.022,1563828305,"201051344000438","174011545737251",28.25,41.00,0,332.43,389.84,140.9,134.0,0.663,1379847.4,1379847.4,8999,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828324,685805.00
07/22/2019 16:45,2,4.977,ACTIVE,216.22,350.17,60.017,1563828305,"201051344001135","174011545737251",28.49,39.50,0,332.43,389.84,143.6,136.7,0.654,1367411.8,1367411.8,8995,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828325,685806.00
07/22/2019 16:45,2,4.836,ACTIVE,218.26,353.77,59.985,1563828305,"201051344000983","174011545737251",28.47,34.80,0,332.43,389.24,139.4,132.7,0.663,1383052.0,1383052.0,9002,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828326,685807.00
07/22/2019 16:45,2,5.033,ACTIVE,216.67,350.77,59.985,1563828305,"201051344001203","174011545737251",28.19,44.00,0,330.93,391.34,143.6,136.7,0.663,1375464.7,1375464.7,9015,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828327,685808.00
07/22/2019 16:45,2,4.871,ACTIVE,215.54,349.56,59.959,1563828305,"201051344001230","174011545737251",28.65,38.80,0,328.22,385.03,141.3,134.5,0.667,1370042.3,1370042.3,9036,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828328,685809.00
07/22/2019 16:45,2,5.059,ACTIVE,215.54,351.07,59.996,1563828305,"201051344000646","174011545737251",27.99,40.80,0,331.83,389.54,143.4,136.5,0.676,1364012.4,1364012.4,9016,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828329,685810.00
07/22/2019 16:45,2,4.789,ACTIVE,217.35,351.67,59.975,1563828305,"201051344000867","174011545737251",28.45,38.00,0,332.73,387.44,138.0,131.2,0.636,1360251.1,1360251.1,9008,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828330,685811.00
07/22/2019 16:45,2,4.793,ACTIVE,217.35,354.07,59.980,1563828305,"201051344000633","174011545737251",28.13,41.30,0,332.13,387.44,136.6,129.9,0.636,1357079.1,1357079.1,9018,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828331,685812.00
07/22/2019 16:45,2,4.900,ACTIVE,215.54,350.47,59.985,1563828305,"201051344000955","174011545737251",28.27,42.80,0,332.43,387.74,140.4,133.6,0.667,1384746.7,1384746.7,9011,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828332,685813.00
07/22/2019 16:45,2,4.711,ACTIVE,217.58,352.27,59.996,1563828305,"201051344000648","174011545737251",28.09,35.00,0,333.03,387.74,134.0,127.4,0.628,1370752.6,1370752.6,8999,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828333,685814.00
07/22/2019 16:45,2,4.787,ACTIVE,218.03,353.17,59.996,1563828305,"201051344000645","174011545737251",28.03,34.80,0,333.33,388.64,135.8,129.2,0.619,1376445.8,1376445.8,9005,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828334,685815.00
07/22/2019 16:45,2,4.789,ACTIVE,217.80,354.37,59.990,1563828305,"201051344000569","174011545737251",28.57,35.00,0,332.13,389.54,138.5,131.7,0.650,1393559.2,1393559.2,9005,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828335,685816.00
07/22/2019 16:45,2,4.797,ACTIVE,217.80,357.98,59.985,1563828305,"179051228000119","174011545737251",28.73,38.60,0,338.14,394.05,139.7,132.9,0.672,179756.1,179756.1,9091,0,0,0,L,46974696,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563828336,685817.00
07/22/2019 17:00,2,4.373,ACTIVE,217.58,351.97,59.985,1563829204,"201051344000579","174011545737251",28.51,41.50,0,331.23,385.03,126.2,119.9,0.592,1395005.6,1395005.6,9009,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829206,685818.00
07/22/2019 17:00,2,4.750,ACTIVE,216.22,349.86,59.975,1563829204,"201051344001025","174011545737251",28.01,39.30,0,332.73,385.03,134.8,128.2,0.614,1380068.0,1380068.0,9002,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829207,685819.00
07/22/2019 17:00,2,4.451,ACTIVE,216.45,351.07,59.980,1563829204,"201051344001093","174011545737251",28.43,36.30,0,333.03,385.63,128.1,121.7,0.592,1361930.8,1361930.8,9027,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829208,685820.00
07/22/2019 17:00,2,4.381,ACTIVE,217.80,351.67,59.980,1563829204,"201051344000458","174011545737251",28.27,36.30,0,333.03,384.73,125.5,119.2,0.592,1375663.7,1375663.7,8994,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829209,685821.00
07/22/2019 17:00,2,4.561,ACTIVE,215.54,348.96,59.985,1563829204,"201051344000890","174011545737251",28.27,40.80,0,328.82,383.23,130.6,124.1,0.605,1377183.9,1377183.9,9008,0,0,0,L,1122011218,1,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829210,685822.00
07/22/2019 17:00,2,4.510,ACTIVE,217.80,349.56,59.980,1563829204,"201051344000988","174011545737251",18.07,33.50,0,333.63,371.81,82.5,77.8,0.389,1046264.6,1046264.6,9010,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829211,685823.00
07/22/2019 17:00,2,4.570,ACTIVE,216.67,351.37,59.980,1563829204,"201051344000582","174011545737251",28.05,37.30,0,332.13,386.83,129.9,123.4,0.605,1354371.5,1354371.5,8997,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829212,685824.00
07/22/2019 17:00,2,4.379,ACTIVE,216.90,349.56,59.980,1563829204,"201051344000868","174011545737251",28.47,32.60,0,333.33,385.93,126.2,119.9,0.583,1362342.1,1362342.1,8998,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829213,685825.00
07/22/2019 17:00,2,4.289,ACTIVE,217.80,352.27,59.975,1563829204,"201051344000576","174011545737251",28.43,34.50,0,332.43,385.03,123.5,117.3,0.588,1378480.9,1378480.9,9022,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829214,685826.00
07/22/2019 17:00,2,4.430,ACTIVE,217.80,351.67,59.975,1563829204,"201051344001158","174011545737251",27.85,37.00,0,333.03,384.13,124.9,118.7,0.583,1355930.0,1355930.0,8997,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829215,685827.00
07/22/2019 17:00,2,4.627,ACTIVE,216.45,350.47,59.985,1563829204,"201051344000917","174011545737251",28.11,41.80,0,331.23,382.93,131.8,125.3,0.614,1371535.9,1371535.9,9024,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829216,685828.00
07/22/2019 17:00,2,4.549,ACTIVE,215.77,345.36,59.985,1563829204,"201051344000417","174011545737251",18.27,42.80,0,332.13,366.70,84.3,79.4,0.389,1084192.7,1084192.7,9029,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829216,685829.00
07/22/2019 17:00,2,4.531,ACTIVE,215.54,349.86,59.996,1563829204,"201051344000685","174011545737251",28.03,38.80,0,332.13,382.63,128.6,122.2,0.628,1377567.8,1377567.8,9008,0,0,0,L,1122011218,1,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829217,685830.00
07/22/2019 17:00,2,4.648,ACTIVE,216.67,350.47,59.985,1563829204,"201051344000651","174011545737251",28.01,40.40,0,333.33,385.63,131.8,125.3,0.597,1371918.8,1371918.8,9002,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829218,685831.00
07/22/2019 17:00,2,4.441,ACTIVE,216.45,351.37,59.990,1563829204,"201051344000594","174011545737251",27.91,44.80,0,333.03,384.73,125.4,119.1,0.579,1381936.2,1381936.2,9004,0,0,0,L,1122011218,1,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829219,685832.00
07/22/2019 17:00,2,4.410,ACTIVE,217.80,353.17,59.969,1563829204,"201051344000469","174011545737251",28.29,32.20,0,332.43,386.23,126.4,120.0,0.610,1362096.5,1362096.5,9011,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829220,685833.00
07/22/2019 17:00,2,4.746,ACTIVE,216.45,351.07,59.985,1563829204,"201051344000585","174011545737251",28.69,37.00,0,333.03,388.04,137.8,131.1,0.654,1387431.2,1387431.2,8998,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829221,685834.00
07/22/2019 17:00,2,4.412,ACTIVE,218.26,353.47,59.980,1563829204,"201051344000853","174011545737251",28.37,34.80,0,335.74,385.33,126.7,120.3,0.592,1384866.9,1384866.9,9010,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829222,685835.00
07/22/2019 17:00,2,4.613,ACTIVE,215.77,350.47,60.022,1563829204,"201051344001145","174011545737251",28.37,37.80,0,332.43,383.83,132.5,126.0,0.623,1386377.3,1386377.3,9028,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829223,685836.00
07/22/2019 17:00,2,4.535,ACTIVE,216.22,349.56,60.006,1563829204,"201051344000438","174011545737251",28.15,40.00,0,332.43,383.23,129.3,122.9,0.610,1379879.6,1379879.6,9000,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829224,685837.00
07/22/2019 17:00,2,4.646,ACTIVE,216.22,348.96,60.001,1563829204,"201051344001135","174011545737251",28.03,38.60,0,329.43,382.93,131.9,125.4,0.597,1367444.6,1367444.6,8996,0,0,0,L,1122011218,1,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829225,685838.00
07/22/2019 17:00,2,4.346,ACTIVE,218.03,351.67,59.990,1563829204,"201051344000983","174011545737251",28.88,34.00,0,332.73,385.63,127.0,120.7,0.597,1383083.6,1383083.6,9003,0,0,0,L,1122011218,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829226,685839.00
07/22/2019 17:00,2,4.609,ACTIVE,216.45,349.56,59.985,1563829204,"201051344001203","174011545737251",28.25,44.50,0,331.23,385.33,131.9,125.4,0.610,1375497.6,1375497.6,9016,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829227,685840.00
07/22/2019 17:00,2,4.457,ACTIVE,215.32,348.36,59.985,1563829204,"201051344001230","174011545737251",28.67,38.00,0,327.32,381.42,129.4,123.0,0.614,1370074.6,1370074.6,9037,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829228,685841.00
07/22/2019 17:00,2,4.629,ACTIVE,215.32,349.86,59.985,1563829204,"201051344000646","174011545737251",28.13,40.20,0,328.22,382.93,131.8,125.3,0.623,1364045.1,1364045.1,9017,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829228,685842.00
07/22/2019 17:00,2,4.324,ACTIVE,217.13,349.56,59.996,1563829204,"201051344000867","174011545737251",28.73,37.80,0,333.03,385.33,125.8,119.4,0.570,1360282.5,1360282.5,9009,0,0,0,L,1122011218,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829229,685843.00
07/22/2019 17:00,2,4.359,ACTIVE,217.13,352.27,59.985,1563829204,"201051344000633","174011545737251",28.31,40.60,0,331.83,383.83,125.0,118.8,0.575,1357110.2,1357110.2,9019,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829230,685844.00
07/22/2019 17:00,2,4.512,ACTIVE,215.54,348.36,59.964,1563829204,"201051344000955","174011545737251",28.17,41.30,0,328.52,381.12,128.7,122.3,0.614,1384778.7,1384778.7,9012,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829231,685845.00
07/22/2019 17:00,2,4.217,ACTIVE,217.35,351.67,59.975,1563829204,"201051344000648","174011545737251",28.57,35.00,0,330.93,384.43,121.9,115.7,0.575,1370783.0,1370783.0,9000,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829232,685846.00
07/22/2019 17:00,2,4.369,ACTIVE,217.80,352.57,60.001,1563829204,"201051344000645","174011545737251",27.95,34.50,0,333.03,384.43,123.7,117.5,0.566,1376476.7,1376476.7,9006,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829233,685847.00
07/22/2019 17:00,2,4.365,ACTIVE,217.58,352.87,59.980,1563829204,"201051344000569","174011545737251",28.59,34.30,0,331.83,385.63,126.3,120.0,0.597,1393590.7,1393590.7,9006,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829234,685848.00
07/22/2019 17:00,2,4.385,ACTIVE,217.58,357.38,59.980,1563829204,"179051228000119","174011545737251",28.67,38.20,0,336.94,388.64,127.3,121.0,0.614,179787.8,179787.8,9092,0,0,0,L,46974696,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563829235,685849.00
07/22/2019 17:15,2,3.984,ACTIVE,217.58,348.96,60.022,1563830104,"201051344000579","174011545737251",28.43,40.00,0,331.83,382.03,114.7,108.8,0.521,1395034.2,1395034.2,9010,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830105,685850.00
07/22/2019 17:15,2,4.211,ACTIVE,216.90,349.56,60.017,1563830104,"201051344001025","174011545737251",28.80,38.20,0,333.03,383.53,122.8,116.6,0.557,1380098.6,1380098.6,9003,0,0,0,L,1122011218,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830106,685851.00
07/22/2019 17:15,2,4.010,ACTIVE,216.90,351.07,60.012,1563830104,"201051344001093","174011545737251",28.61,35.60,0,333.33,382.63,116.1,110.1,0.535,1361959.9,1361959.9,9028,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830107,685852.00
07/22/2019 17:15,2,3.928,ACTIVE,217.58,348.96,59.980,1563830104,"201051344000458","174011545737251",28.53,36.00,0,333.93,381.42,113.4,107.5,0.535,1375692.1,1375692.1,8995,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830108,685853.00
07/22/2019 17:15,2,4.145,ACTIVE,216.00,348.96,60.017,1563830104,"201051344000890","174011545737251",28.33,39.80,0,331.53,379.62,118.9,112.8,0.548,1377213.6,1377213.6,9009,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830109,685854.00
07/22/2019 17:15,2,3.996,ACTIVE,217.58,358.88,60.017,1563830104,"201051344000988","174011545737251",18.51,31.80,0,317.40,390.74,74.9,70.4,0.636,1046283.1,1046283.1,9011,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830110,685855.00
07/22/2019 17:15,2,4.117,ACTIVE,216.90,350.17,60.017,1563830104,"201051344000582","174011545737251",28.35,37.00,0,333.33,383.83,118.2,112.2,0.557,1354401.0,1354401.0,8998,0,0,0,L,1122011218,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830111,685856.00
07/22/2019 17:15,2,3.979,ACTIVE,216.67,349.26,60.028,1563830104,"201051344000868","174011545737251",28.29,32.60,0,333.63,382.33,114.0,108.1,0.521,1362370.6,1362370.6,8999,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830112,685857.00
07/22/2019 17:15,2,3.859,ACTIVE,217.80,352.27,60.017,1563830104,"201051344000576","174011545737251",28.53,33.80,0,333.33,381.12,111.6,105.8,0.526,1378508.8,1378508.8,9024,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830113,685858.00
07/22/2019 17:15,2,3.990,ACTIVE,217.58,351.67,60.028,1563830104,"201051344001158","174011545737251",27.93,35.40,0,332.43,380.82,112.9,107.1,0.526,1355958.3,1355958.3,8999,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830115,685859.00
07/22/2019 17:15,2,4.184,ACTIVE,216.67,351.07,60.028,1563830104,"201051344000917","174011545737251",28.39,41.00,0,332.43,382.03,120.2,114.1,0.557,1371566.0,1371566.0,9026,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830116,685860.00
07/22/2019 17:15,2,4.102,ACTIVE,216.22,358.58,60.017,1563830104,"201051344000417","174011545737251",18.47,40.40,0,318.91,387.14,76.6,72.0,0.641,1084211.8,1084211.8,9031,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830118,685861.00
07/22/2019 17:15,2,4.102,ACTIVE,216.00,350.47,60.017,1563830104,"201051344000685","174011545737251",28.07,38.20,0,331.53,381.73,116.5,110.6,0.561,1377597.0,1377597.0,9010,0,0,0,L,1122011218,1,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830120,685862.00
07/22/2019 17:15,2,4.191,ACTIVE,216.90,350.47,60.012,1563830104,"201051344000651","174011545737251",28.25,39.80,0,333.63,383.23,120.0,113.9,0.539,1371948.8,1371948.8,9004,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830121,685863.00
07/22/2019 17:15,2,3.979,ACTIVE,216.45,350.17,60.017,1563830104,"201051344000594","174011545737251",28.21,43.20,0,331.83,381.73,113.7,107.8,0.526,1381964.8,1381964.8,9006,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830123,685864.00
07/22/2019 17:15,2,3.955,ACTIVE,217.58,351.37,60.028,1563830104,"201051344000469","174011545737251",28.45,31.30,0,333.03,382.33,114.0,108.1,0.552,1362125.2,1362125.2,9013,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830124,685865.00
07/22/2019 17:15,2,4.334,ACTIVE,216.90,350.77,60.028,1563830104,"201051344000585","174011545737251",28.69,35.80,0,332.73,384.73,125.9,119.6,0.605,1387462.8,1387462.8,9000,0,0,0,L,1122011218,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830126,685866.00
07/22/2019 17:15,2,3.900,ACTIVE,218.03,352.57,60.017,1563830104,"201051344000853","174011545737251",28.98,34.00,0,334.84,383.53,114.4,108.5,0.535,1384895.8,1384895.8,9012,0,0,0,L,1122011218,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830127,685867.00
07/22/2019 17:15,2,4.156,ACTIVE,216.00,350.77,60.022,1563830104,"201051344001145","174011545737251",28.69,36.50,0,333.03,383.23,120.8,114.6,0.566,1386407.7,1386407.7,9030,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830129,685868.00
07/22/2019 17:15,2,4.062,ACTIVE,216.45,351.37,60.033,1563830104,"201051344000438","174011545737251",28.55,38.80,0,333.33,382.63,117.4,111.4,0.552,1379909.2,1379909.2,9002,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830131,685869.00
07/22/2019 17:15,2,4.209,ACTIVE,216.67,349.86,60.028,1563830104,"201051344001135","174011545737251",28.13,38.20,0,331.23,382.63,120.0,113.9,0.539,1367474.9,1367474.9,8998,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830132,685870.00
07/22/2019 17:15,2,3.965,ACTIVE,217.58,350.47,60.012,1563830104,"201051344000983","174011545737251",28.69,34.00,0,332.73,382.03,115.2,109.3,0.539,1383112.7,1383112.7,9005,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830134,685871.00
07/22/2019 17:15,2,4.191,ACTIVE,216.67,349.56,60.017,1563830104,"201051344001203","174011545737251",28.23,43.60,0,330.63,383.83,119.8,113.7,0.548,1375527.8,1375527.8,9018,0,0,0,L,1122011218,1,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830135,685872.00
07/22/2019 17:15,2,4.061,ACTIVE,215.77,348.66,60.028,1563830104,"201051344001230","174011545737251",28.59,36.30,0,329.13,378.42,117.5,111.5,0.557,1370104.2,1370104.2,9038,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830136,685873.00
07/22/2019 17:15,2,4.164,ACTIVE,215.77,349.26,60.043,1563830104,"201051344000646","174011545737251",28.45,38.80,0,331.83,379.92,120.1,114.0,0.570,1364075.3,1364075.3,9018,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830137,685874.00
07/22/2019 17:15,2,3.967,ACTIVE,216.90,348.06,60.017,1563830104,"201051344000867","174011545737251",28.29,36.50,0,333.03,381.12,113.7,107.8,0.521,1360311.3,1360311.3,9010,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830138,685875.00
07/22/2019 17:15,2,4.006,ACTIVE,217.13,350.17,60.028,1563830104,"201051344000633","174011545737251",27.73,39.30,0,332.43,380.82,112.5,106.6,0.530,1357138.7,1357138.7,9020,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830139,685876.00
07/22/2019 17:15,2,4.066,ACTIVE,215.77,348.96,60.017,1563830104,"201051344000955","174011545737251",28.33,40.80,0,331.23,378.42,116.7,110.7,0.548,1384808.2,1384808.2,9013,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830140,685877.00
07/22/2019 17:15,2,3.832,ACTIVE,217.35,349.86,60.028,1563830104,"201051344000648","174011545737251",28.37,33.80,0,333.63,380.52,110.1,104.3,0.530,1370810.8,1370810.8,9001,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830141,685878.00
07/22/2019 17:15,2,3.883,ACTIVE,217.58,349.86,60.028,1563830104,"201051344000645","174011545737251",28.41,33.50,0,333.33,380.82,111.8,105.9,0.517,1376505.0,1376505.0,9007,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830142,685879.00
07/22/2019 17:15,2,3.934,ACTIVE,217.58,350.77,60.022,1563830104,"201051344000569","174011545737251",28.63,33.80,0,332.43,382.33,114.0,108.1,0.539,1393619.6,1393619.6,9007,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830143,685880.00
07/22/2019 17:15,2,3.947,ACTIVE,217.35,356.18,60.017,1563830104,"179051228000119","174011545737251",28.75,37.30,0,336.04,385.33,114.9,109.0,0.552,179816.8,179816.8,9093,0,0,0,L,46974696,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563830144,685881.00
07/22/2019 17:30,2,3.547,ACTIVE,217.13,349.26,60.012,1563831004,"201051344000579","174011545737251",28.45,39.30,0,333.03,376.92,102.2,96.7,0.455,1395059.9,1395059.9,9011,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831005,685882.00
07/22/2019 17:30,2,3.768,ACTIVE,216.45,348.36,60.012,1563831004,"201051344001025","174011545737251",28.90,37.30,0,333.63,380.22,110.4,104.6,0.504,1380126.3,1380126.3,9004,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831006,685883.00
07/22/2019 17:30,2,3.559,ACTIVE,216.67,348.36,60.012,1563831004,"201051344001093","174011545737251",28.75,34.80,0,333.63,384.43,103.6,98.1,0.482,1361985.9,1361985.9,9029,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831007,685884.00
07/22/2019 17:30,2,3.480,ACTIVE,217.35,347.46,60.017,1563831004,"201051344000458","174011545737251",28.63,36.30,0,333.93,377.52,100.9,95.5,0.464,1375717.5,1375717.5,8996,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831008,685885.00
07/22/2019 17:30,2,3.709,ACTIVE,215.77,346.86,59.990,1563831004,"201051344000890","174011545737251",28.37,38.80,0,332.73,376.31,106.6,100.9,0.491,1377240.3,1377240.3,9010,0,0,0,L,1122011218,1,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831009,685886.00
07/22/2019 17:30,2,3.535,ACTIVE,217.35,356.78,60.017,1563831004,"201051344000988","174011545737251",18.57,30.30,0,333.63,389.54,66.5,62.3,0.566,1046299.7,1046299.7,9012,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831010,685887.00
07/22/2019 17:30,2,3.703,ACTIVE,216.67,348.36,60.017,1563831004,"201051344000582","174011545737251",28.25,35.60,0,333.63,385.63,105.9,100.3,0.499,1354427.5,1354427.5,8999,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831011,685888.00
07/22/2019 17:30,2,3.498,ACTIVE,216.45,348.66,60.017,1563831004,"201051344000868","174011545737251",28.53,31.80,0,333.93,379.32,101.0,95.6,0.464,1362396.1,1362396.1,9000,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831012,685889.00
07/22/2019 17:30,2,3.420,ACTIVE,217.35,348.96,60.033,1563831004,"201051344000576","174011545737251",28.51,33.30,0,333.93,377.52,98.8,93.4,0.468,1378533.7,1378533.7,9025,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831013,685890.00
07/22/2019 17:30,2,3.459,ACTIVE,217.13,348.96,60.012,1563831004,"201051344001158","174011545737251",28.65,35.00,0,333.63,377.22,100.3,94.9,0.468,1355983.6,1355983.6,9000,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831014,685891.00
07/22/2019 17:30,2,3.764,ACTIVE,216.45,348.96,60.022,1563831004,"201051344000917","174011545737251",28.27,40.00,0,332.43,380.52,107.8,102.1,0.499,1371592.9,1371592.9,9027,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831015,685892.00
07/22/2019 17:30,2,3.674,ACTIVE,215.77,354.97,60.012,1563831004,"201051344000417","174011545737251",18.51,37.80,0,331.83,388.64,68.9,64.6,0.583,1084228.8,1084228.8,9032,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831016,685893.00
07/22/2019 17:30,2,3.713,ACTIVE,215.77,348.66,60.006,1563831004,"201051344000685","174011545737251",28.27,37.00,0,332.73,380.22,106.3,100.7,0.526,1377623.4,1377623.4,9011,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831017,685894.00
07/22/2019 17:30,2,3.736,ACTIVE,216.67,348.36,60.006,1563831004,"201051344000651","174011545737251",28.43,38.80,0,333.93,379.32,107.7,102.0,0.486,1371975.7,1371975.7,9005,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831018,685895.00
07/22/2019 17:30,2,3.492,ACTIVE,216.00,347.76,60.012,1563831004,"201051344000594","174011545737251",28.63,41.50,0,333.33,376.92,101.2,95.8,0.464,1381990.1,1381990.1,9007,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831019,685896.00
07/22/2019 17:30,2,3.471,ACTIVE,217.35,351.37,60.006,1563831004,"201051344000469","174011545737251",28.80,30.80,0,333.33,379.32,101.3,95.8,0.486,1362150.6,1362150.6,9014,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831020,685897.00
07/22/2019 17:30,2,3.941,ACTIVE,216.67,348.96,60.049,1563831004,"201051344000585","174011545737251",28.45,35.00,0,333.03,387.14,113.5,107.6,0.535,1387491.0,1387491.0,9001,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831021,685898.00
07/22/2019 17:30,2,3.514,ACTIVE,217.80,350.47,60.012,1563831004,"201051344000853","174011545737251",28.65,33.80,0,334.54,377.82,102.0,96.5,0.468,1384921.3,1384921.3,9013,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831022,685899.00
07/22/2019 17:30,2,3.783,ACTIVE,216.00,348.96,60.006,1563831004,"201051344001145","174011545737251",28.23,35.40,0,333.93,379.32,108.2,102.5,0.504,1386434.6,1386434.6,9031,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831022,685900.00
07/22/2019 17:30,2,3.645,ACTIVE,216.22,348.36,60.012,1563831004,"201051344000438","174011545737251",28.55,38.00,0,333.63,379.62,105.4,99.8,0.499,1379935.4,1379935.4,9003,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831023,685901.00
07/22/2019 17:30,2,3.748,ACTIVE,216.22,347.76,60.012,1563831004,"201051344001135","174011545737251",28.37,37.80,0,333.33,377.82,107.7,102.0,0.482,1367501.6,1367501.6,8999,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831024,685902.00
07/22/2019 17:30,2,3.477,ACTIVE,217.35,349.26,60.017,1563831004,"201051344000983","174011545737251",29.12,33.50,0,333.03,378.42,102.6,97.1,0.491,1383138.3,1383138.3,9006,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831025,685903.00
07/22/2019 17:30,2,3.713,ACTIVE,216.45,347.76,60.017,1563831004,"201051344001203","174011545737251",28.61,42.00,0,332.43,379.62,107.6,101.9,0.495,1375554.4,1375554.4,9019,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831026,685904.00
07/22/2019 17:30,2,3.584,ACTIVE,215.54,347.76,60.006,1563831004,"201051344001230","174011545737251",29.02,35.40,0,331.53,377.52,105.3,99.7,0.499,1370130.4,1370130.4,9040,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831028,685905.00
07/22/2019 17:30,2,3.748,ACTIVE,215.54,349.26,59.985,1563831004,"201051344000646","174011545737251",28.39,37.30,0,332.43,378.72,107.8,102.1,0.513,1364102.1,1364102.1,9020,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831029,685906.00
07/22/2019 17:30,2,3.465,ACTIVE,216.90,348.36,60.054,1563831004,"201051344000867","174011545737251",28.84,34.80,0,333.63,376.62,101.2,95.7,0.464,1360336.5,1360336.5,9012,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831031,685907.00
07/22/2019 17:30,2,3.504,ACTIVE,216.90,350.17,59.990,1563831004,"201051344000633","174011545737251",28.35,36.80,0,333.03,379.02,100.6,95.2,0.473,1357163.8,1357163.8,9022,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831032,685908.00
07/22/2019 17:30,2,3.631,ACTIVE,215.54,348.66,60.017,1563831004,"201051344000955","174011545737251",28.29,40.00,0,331.83,378.12,104.1,98.5,0.491,1384834.1,1384834.1,9015,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831034,685909.00
07/22/2019 17:30,2,3.408,ACTIVE,217.13,351.07,60.017,1563831004,"201051344000648","174011545737251",28.29,33.50,0,333.93,377.52,97.7,92.4,0.464,1370835.3,1370835.3,9003,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831035,685910.00
07/22/2019 17:30,2,3.432,ACTIVE,217.35,350.47,60.012,1563831004,"201051344000645","174011545737251",28.53,32.60,0,333.63,376.92,99.2,93.8,0.460,1376529.8,1376529.8,9009,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831037,685911.00
07/22/2019 17:30,2,3.500,ACTIVE,217.35,350.17,60.022,1563831004,"201051344000569","174011545737251",28.63,33.30,0,333.63,378.12,101.5,96.1,0.477,1393644.9,1393644.9,9008,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831038,685912.00
07/22/2019 17:30,2,3.480,ACTIVE,217.35,354.37,60.043,1563831004,"179051228000119","174011545737251",29.00,36.50,0,336.64,380.22,102.2,96.7,0.491,179842.4,179842.4,9094,0,0,0,L,46974696,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831039,685913.00
07/22/2019 17:45,2,3.047,ACTIVE,217.13,346.56,59.996,1563831904,"201051344000579","174011545737251",28.80,38.20,0,333.93,373.31,88.9,83.9,0.411,1395082.5,1395082.5,9012,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831906,685914.00
07/22/2019 17:45,2,3.305,ACTIVE,216.22,346.86,59.990,1563831904,"201051344001025","174011545737251",28.88,36.00,0,333.33,374.81,96.7,91.4,0.442,1380150.8,1380150.8,9005,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831907,685915.00
07/22/2019 17:45,2,3.072,ACTIVE,216.22,347.46,59.996,1563831904,"201051344001093","174011545737251",28.88,34.00,0,333.63,374.81,89.8,84.8,0.411,1362008.8,1362008.8,9030,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831908,685916.00
07/22/2019 17:45,2,2.992,ACTIVE,217.13,348.06,59.990,1563831904,"201051344000458","174011545737251",28.82,35.20,0,334.24,373.31,87.4,82.4,0.420,1375739.8,1375739.8,8997,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831909,685917.00
07/22/2019 17:45,2,3.244,ACTIVE,215.54,345.66,60.001,1563831904,"201051344000890","174011545737251",28.39,37.80,0,333.03,372.41,93.3,88.1,0.424,1377264.0,1377264.0,9011,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831910,685918.00
07/22/2019 17:45,2,3.025,ACTIVE,216.90,353.47,59.990,1563831904,"201051344000988","174011545737251",18.77,29.50,0,332.43,384.13,57.6,53.6,0.495,1046314.2,1046314.2,9013,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831911,685919.00
07/22/2019 17:45,2,3.213,ACTIVE,216.45,346.86,59.990,1563831904,"201051344000582","174011545737251",28.51,35.20,0,333.63,375.71,92.8,87.6,0.438,1354451.1,1354451.1,9000,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831912,685920.00
07/22/2019 17:45,2,2.990,ACTIVE,216.22,346.56,60.012,1563831904,"201051344000868","174011545737251",28.78,31.30,0,333.63,373.31,87.2,82.2,0.398,1362418.3,1362418.3,9001,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831913,685921.00
07/22/2019 17:45,2,2.930,ACTIVE,217.13,347.46,60.006,1563831904,"201051344000576","174011545737251",28.71,31.80,0,333.33,373.61,85.3,80.4,0.398,1378555.5,1378555.5,9026,0,0,0,L,1122011218,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831914,685922.00
07/22/2019 17:45,2,3.031,ACTIVE,217.13,346.86,60.028,1563831904,"201051344001158","174011545737251",28.39,33.50,0,333.63,373.61,87.1,82.2,0.411,1356005.8,1356005.8,9001,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831915,685923.00
07/22/2019 17:45,2,3.211,ACTIVE,216.00,346.86,59.990,1563831904,"201051344000917","174011545737251",29.02,38.80,0,332.43,373.31,94.4,89.2,0.442,1371616.9,1371616.9,9028,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831915,685924.00
07/22/2019 17:45,2,3.230,ACTIVE,215.54,350.77,59.985,1563831904,"201051344000417","174011545737251",18.43,36.00,0,331.23,383.23,60.3,56.2,0.504,1084244.0,1084244.0,9033,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831916,685925.00
07/22/2019 17:45,2,3.230,ACTIVE,215.54,346.86,59.990,1563831904,"201051344000685","174011545737251",28.41,35.80,0,332.43,373.01,92.9,87.7,0.460,1377647.0,1377647.0,9012,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831917,685926.00
07/22/2019 17:45,2,3.238,ACTIVE,216.45,347.76,59.980,1563831904,"201051344000651","174011545737251",28.69,38.00,0,333.93,375.41,94.2,88.9,0.424,1371999.6,1371999.6,9006,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831918,685927.00
07/22/2019 17:45,2,3.004,ACTIVE,216.00,346.26,59.990,1563831904,"201051344000594","174011545737251",28.78,39.80,0,332.73,371.21,87.7,82.7,0.402,1382012.5,1382012.5,9008,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831919,685928.00
07/22/2019 17:45,2,3.002,ACTIVE,217.13,347.76,59.990,1563831904,"201051344000469","174011545737251",28.80,30.50,0,333.33,373.91,87.5,82.5,0.420,1362172.9,1362172.9,9015,0,0,0,L,1122011218,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831920,685929.00
07/22/2019 17:45,2,3.436,ACTIVE,216.45,348.66,60.033,1563831904,"201051344000585","174011545737251",28.73,34.80,0,333.33,376.92,100.0,94.6,0.468,1387516.3,1387516.3,9002,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831921,685930.00
07/22/2019 17:45,2,3.023,ACTIVE,217.58,349.56,59.985,1563831904,"201051344000853","174011545737251",28.80,33.50,0,334.54,373.61,88.3,83.3,0.402,1384943.7,1384943.7,9014,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831922,685931.00
07/22/2019 17:45,2,3.264,ACTIVE,215.77,346.56,59.975,1563831904,"201051344001145","174011545737251",28.75,34.80,0,333.93,375.11,95.0,89.7,0.442,1386458.7,1386458.7,9032,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831923,685932.00
