ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 17:45,2,3.191,ACTIVE,216.00,347.16,59.996,1563831904,"201051344000438","174011545737251",28.41,37.00,0,333.33,374.21,91.9,86.7,0.433,1379958.7,1379958.7,9004,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831924,685933.00
07/22/2019 17:45,2,3.271,ACTIVE,215.77,345.66,60.012,1563831904,"201051344001135","174011545737251",28.47,37.00,0,333.03,372.11,94.3,89.1,0.429,1367525.5,1367525.5,9000,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831925,685934.00
07/22/2019 17:45,2,3.049,ACTIVE,217.13,347.46,60.001,1563831904,"201051344000983","174011545737251",28.86,32.60,0,333.03,374.51,89.2,84.2,0.420,1383160.9,1383160.9,9007,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831926,685935.00
07/22/2019 17:45,2,3.223,ACTIVE,216.22,346.26,60.006,1563831904,"201051344001203","174011545737251",28.75,40.20,0,333.63,374.21,93.9,88.7,0.429,1375578.2,1375578.2,9020,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831927,685936.00
07/22/2019 17:45,2,3.137,ACTIVE,215.32,345.06,60.001,1563831904,"201051344001230","174011545737251",28.84,34.80,0,332.13,371.21,91.7,86.6,0.424,1370153.7,1370153.7,9041,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831928,685937.00
07/22/2019 17:45,2,3.273,ACTIVE,215.32,344.76,59.996,1563831904,"201051344000646","174011545737251",28.41,35.80,0,332.13,373.01,94.2,89.0,0.433,1364125.9,1364125.9,9021,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831929,685938.00
07/22/2019 17:45,2,3.000,ACTIVE,216.67,345.96,59.996,1563831904,"201051344000867","174011545737251",28.84,34.00,0,334.24,373.01,87.7,82.7,0.402,1360358.8,1360358.8,9013,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831930,685939.00
07/22/2019 17:45,2,3.018,ACTIVE,216.67,348.06,60.001,1563831904,"201051344000633","174011545737251",28.53,35.80,0,333.63,373.91,87.2,82.2,0.411,1357185.9,1357185.9,9023,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831931,685940.00
07/22/2019 17:45,2,3.152,ACTIVE,215.09,344.76,59.996,1563831904,"201051344000955","174011545737251",28.43,39.30,0,332.43,370.60,90.7,85.7,0.424,1384857.1,1384857.1,9016,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831932,685941.00
07/22/2019 17:45,2,2.885,ACTIVE,216.90,346.56,59.996,1563831904,"201051344000648","174011545737251",28.86,32.40,0,334.84,372.71,84.4,79.5,0.398,1370856.7,1370856.7,9004,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831933,685942.00
07/22/2019 17:45,2,2.979,ACTIVE,217.13,346.86,60.001,1563831904,"201051344000645","174011545737251",28.39,32.20,0,334.24,372.71,85.7,80.8,0.389,1376551.5,1376551.5,9010,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831933,685943.00
07/22/2019 17:45,2,3.021,ACTIVE,216.90,347.16,59.996,1563831904,"201051344000569","174011545737251",28.69,32.80,0,334.54,374.51,87.8,82.8,0.415,1393667.2,1393667.2,9009,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831934,685944.00
07/22/2019 17:45,2,3.018,ACTIVE,216.90,352.27,60.006,1563831904,"179051228000119","174011545737251",28.98,35.80,0,336.34,376.92,88.6,83.6,0.424,179864.8,179864.8,9095,0,0,0,L,46974696,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563831935,685945.00
07/22/2019 18:00,2,2.576,ACTIVE,216.22,358.88,59.980,1563832804,"201051344000579","174011545737251",29.00,36.30,0,318.30,388.94,75.7,71.1,0.628,1395101.9,1395101.9,9013,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832805,685946.00
07/22/2019 18:00,2,2.879,ACTIVE,215.32,344.45,59.964,1563832804,"201051344001025","174011545737251",28.65,35.40,0,333.33,369.70,83.6,78.7,0.380,1380172.0,1380172.0,9006,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832806,685947.00
07/22/2019 18:00,2,2.629,ACTIVE,215.54,356.18,59.985,1563832804,"201051344001093","174011545737251",28.84,32.80,0,319.21,386.83,76.9,72.3,0.636,1362028.3,1362028.3,9031,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832807,685948.00
07/22/2019 18:00,2,2.520,ACTIVE,216.22,358.28,59.980,1563832804,"201051344000458","174011545737251",29.04,34.30,0,320.11,388.34,74.2,69.7,0.623,1375758.8,1375758.8,8998,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832808,685949.00
07/22/2019 18:00,2,2.781,ACTIVE,214.87,344.15,59.985,1563832804,"201051344000890","174011545737251",28.57,36.30,0,332.13,368.20,80.5,75.8,0.367,1377284.4,1377284.4,9012,0,0,0,L,1122011218,1,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832809,685950.00
07/22/2019 18:00,2,2.574,ACTIVE,216.22,354.07,59.996,1563832804,"201051344000988","174011545737251",18.77,28.80,0,331.83,379.02,49.0,45.3,0.407,1046326.5,1046326.5,9014,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832810,685951.00
07/22/2019 18:00,2,2.744,ACTIVE,215.77,345.66,59.953,1563832804,"201051344000582","174011545737251",28.71,34.50,0,333.03,369.10,79.8,75.1,0.376,1354471.3,1354471.3,9001,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832811,685952.00
07/22/2019 18:00,2,2.572,ACTIVE,215.54,357.68,59.990,1563832804,"201051344000868","174011545737251",28.45,29.50,0,318.30,388.04,74.1,69.6,0.605,1362437.3,1362437.3,9002,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832812,685953.00
07/22/2019 18:00,2,2.484,ACTIVE,216.45,360.08,59.948,1563832804,"201051344000576","174011545737251",28.61,30.00,0,321.31,389.24,72.0,67.5,0.601,1378573.9,1378573.9,9027,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832813,685954.00
07/22/2019 18:00,2,2.568,ACTIVE,216.22,359.18,59.985,1563832804,"201051344001158","174011545737251",28.47,32.00,0,320.11,389.24,74.0,69.5,0.610,1356024.6,1356024.6,9002,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832814,685955.00
07/22/2019 18:00,2,2.801,ACTIVE,215.32,344.15,59.985,1563832804,"201051344000917","174011545737251",28.73,37.50,0,331.83,367.90,81.5,76.7,0.376,1371637.6,1371637.6,9029,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832815,685956.00
07/22/2019 18:00,2,2.773,ACTIVE,215.09,349.26,59.980,1563832804,"201051344000417","174011545737251",18.49,34.80,0,330.33,376.62,52.0,48.2,0.438,1084257.0,1084257.0,9034,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832816,685957.00
07/22/2019 18:00,2,2.760,ACTIVE,215.09,345.06,60.033,1563832804,"201051344000685","174011545737251",28.61,35.00,0,331.53,368.20,80.0,75.3,0.389,1377667.4,1377667.4,9013,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832817,685958.00
07/22/2019 18:00,2,2.818,ACTIVE,215.54,345.36,60.006,1563832804,"201051344000651","174011545737251",28.35,36.80,0,333.03,370.30,81.0,76.2,0.367,1372020.1,1372020.1,9007,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832818,685959.00
07/22/2019 18:00,2,2.557,ACTIVE,215.32,357.08,59.990,1563832804,"201051344000594","174011545737251",28.75,37.80,0,319.81,387.74,74.4,69.9,0.623,1382031.5,1382031.5,9009,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832819,685960.00
07/22/2019 18:00,2,2.572,ACTIVE,216.45,358.58,59.990,1563832804,"201051344000469","174011545737251",28.39,29.00,0,317.70,389.54,74.0,69.5,0.628,1362191.9,1362191.9,9016,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832820,685961.00
07/22/2019 18:00,2,2.994,ACTIVE,215.54,345.96,59.969,1563832804,"201051344000585","174011545737251",28.59,33.80,0,332.73,371.81,86.7,81.8,0.402,1387538.3,1387538.3,9003,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832821,685962.00
07/22/2019 18:00,2,2.580,ACTIVE,216.90,360.08,59.985,1563832804,"201051344000853","174011545737251",28.63,31.80,0,319.81,390.44,74.8,70.3,0.619,1384962.9,1384962.9,9015,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832822,685963.00
07/22/2019 18:00,2,2.830,ACTIVE,215.09,344.76,59.990,1563832804,"201051344001145","174011545737251",28.59,33.30,0,333.63,370.00,81.9,77.2,0.376,1386479.5,1386479.5,9033,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832822,685964.00
07/22/2019 18:00,2,2.701,ACTIVE,215.32,344.76,59.985,1563832804,"201051344000438","174011545737251",28.78,36.50,0,333.63,368.80,78.7,74.1,0.371,1379978.7,1379978.7,9005,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832823,685965.00
07/22/2019 18:00,2,2.812,ACTIVE,215.09,343.25,59.980,1563832804,"201051344001135","174011545737251",28.49,36.30,0,332.13,367.60,81.2,76.4,0.362,1367546.1,1367546.1,9001,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832824,685966.00
07/22/2019 18:00,2,2.596,ACTIVE,216.22,358.88,59.985,1563832804,"201051344000983","174011545737251",28.71,31.30,0,319.21,389.84,75.5,70.9,0.632,1383180.3,1383180.3,9008,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832825,685967.00
07/22/2019 18:00,2,2.754,ACTIVE,215.54,344.15,59.985,1563832804,"201051344001203","174011545737251",28.84,38.60,0,332.43,368.20,80.5,75.7,0.371,1375598.7,1375598.7,9021,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832826,685968.00
07/22/2019 18:00,2,2.670,ACTIVE,214.64,342.95,59.990,1563832804,"201051344001230","174011545737251",28.98,34.00,0,330.03,366.40,78.3,73.7,0.376,1370173.7,1370173.7,9042,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832827,685969.00
07/22/2019 18:00,2,2.795,ACTIVE,214.64,344.45,59.985,1563832804,"201051344000646","174011545737251",28.65,35.40,0,331.53,367.90,81.1,76.4,0.376,1364146.5,1364146.5,9022,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832828,685970.00
07/22/2019 18:00,2,2.535,ACTIVE,215.77,357.38,59.985,1563832804,"201051344000867","174011545737251",28.86,32.20,0,321.01,387.44,74.1,69.6,0.610,1360377.8,1360377.8,9014,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832829,685971.00
07/22/2019 18:00,2,2.564,ACTIVE,216.00,359.48,59.990,1563832804,"201051344000633","174011545737251",28.33,33.30,0,319.81,389.54,73.7,69.2,0.628,1357204.8,1357204.8,9024,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832830,685972.00
07/22/2019 18:00,2,2.676,ACTIVE,214.64,353.17,59.980,1563832804,"201051344000955","174011545737251",28.57,38.40,0,318.30,382.33,77.4,72.8,0.658,1384876.8,1384876.8,9017,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832831,685973.00
07/22/2019 18:00,2,2.443,ACTIVE,216.00,357.68,59.980,1563832804,"201051344000648","174011545737251",28.61,30.50,0,318.30,389.24,70.8,66.4,0.597,1370874.9,1370874.9,9005,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832832,685974.00
07/22/2019 18:00,2,2.512,ACTIVE,216.45,357.38,59.996,1563832804,"201051344000645","174011545737251",28.29,30.50,0,318.91,388.34,72.0,67.5,0.588,1376570.0,1376570.0,9011,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832833,685975.00
07/22/2019 18:00,2,2.545,ACTIVE,216.00,359.48,59.980,1563832804,"201051344000569","174011545737251",28.82,31.30,0,318.61,389.24,74.2,69.7,0.628,1393686.2,1393686.2,9010,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832834,685976.00
07/22/2019 18:00,2,2.561,ACTIVE,216.22,362.79,59.985,1563832804,"179051228000119","174011545737251",28.90,34.00,0,320.71,395.25,75.0,70.4,0.641,179884.0,179884.0,9096,0,0,0,L,46974696,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563832835,685977.00
07/22/2019 18:15,2,2.107,ACTIVE,215.54,353.77,60.006,1563833705,"201051344000579","174011545737251",28.84,34.30,0,334.54,388.64,61.6,57.5,0.499,1395117.9,1395117.9,9014,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833707,685978.00
07/22/2019 18:15,2,2.379,ACTIVE,215.77,355.88,59.996,1563833705,"201051344001025","174011545737251",28.47,32.80,0,320.41,388.34,68.6,64.3,0.557,1380189.9,1380189.9,9007,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833707,685979.00
07/22/2019 18:15,2,2.127,ACTIVE,215.77,354.67,60.001,1563833705,"201051344001093","174011545737251",28.98,31.30,0,330.93,387.74,62.5,58.4,0.504,1362044.6,1362044.6,9032,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833708,685980.00
07/22/2019 18:15,2,2.072,ACTIVE,215.77,352.87,60.006,1563833705,"201051344000458","174011545737251",28.59,32.80,0,335.14,389.24,60.0,56.0,0.495,1375774.5,1375774.5,8999,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833709,685981.00
07/22/2019 18:15,2,2.303,ACTIVE,215.09,353.77,59.985,1563833705,"201051344000890","174011545737251",28.31,34.00,0,319.81,386.53,66.0,61.8,0.539,1377301.5,1377301.5,9013,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833710,685982.00
07/22/2019 18:15,2,2.025,ACTIVE,215.77,349.86,60.012,1563833705,"201051344000988","174011545737251",19.12,28.50,0,335.14,375.11,39.2,36.0,0.327,1046336.7,1046336.7,9015,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833711,685983.00
07/22/2019 18:15,2,2.279,ACTIVE,216.00,356.48,60.012,1563833705,"201051344000582","174011545737251",28.37,32.40,0,317.40,388.94,65.5,61.2,0.544,1354488.3,1354488.3,9002,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833712,685984.00
07/22/2019 18:15,2,2.082,ACTIVE,215.32,353.17,60.006,1563833705,"201051344000868","174011545737251",28.33,28.50,0,333.63,388.64,59.8,55.8,0.486,1362452.9,1362452.9,9003,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833713,685985.00
07/22/2019 18:15,2,1.977,ACTIVE,216.22,354.67,60.006,1563833705,"201051344000576","174011545737251",28.82,28.80,0,335.44,388.94,57.8,53.9,0.491,1378589.1,1378589.1,9028,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833714,685986.00
07/22/2019 18:15,2,2.109,ACTIVE,215.77,353.77,59.996,1563833705,"201051344001158","174011545737251",27.95,30.50,0,334.84,389.24,59.8,55.8,0.504,1356040.3,1356040.3,9003,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833715,685987.00
07/22/2019 18:15,2,2.320,ACTIVE,215.77,355.58,60.001,1563833705,"201051344000917","174011545737251",28.51,35.00,0,320.41,387.14,67.0,62.7,0.552,1371655.0,1371655.0,9030,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833716,685988.00
07/22/2019 18:15,2,2.258,ACTIVE,215.54,348.66,59.985,1563833705,"201051344000417","174011545737251",18.73,33.50,0,330.03,371.81,42.8,39.4,0.354,1084267.9,1084267.9,9035,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833717,685989.00
07/22/2019 18:15,2,2.293,ACTIVE,215.54,355.88,60.006,1563833705,"201051344000685","174011545737251",28.17,32.40,0,316.20,386.83,65.4,61.2,0.570,1377684.4,1377684.4,9014,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833718,685990.00
07/22/2019 18:15,2,2.297,ACTIVE,216.00,356.18,60.001,1563833705,"201051344000651","174011545737251",28.51,34.30,0,320.71,387.44,66.3,62.1,0.548,1372037.4,1372037.4,9008,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833719,685991.00
07/22/2019 18:15,2,2.086,ACTIVE,214.87,352.57,60.006,1563833705,"201051344000594","174011545737251",28.51,35.60,0,332.43,388.04,60.3,56.2,0.491,1382047.2,1382047.2,9010,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833720,685992.00
07/22/2019 18:15,2,2.062,ACTIVE,215.77,354.67,60.012,1563833705,"201051344000469","174011545737251",28.67,28.30,0,333.03,388.94,59.8,55.8,0.513,1362207.6,1362207.6,9017,0,0,0,L,1122011218,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833721,685993.00
07/22/2019 18:15,2,2.473,ACTIVE,216.00,357.38,60.006,1563833705,"201051344000585","174011545737251",28.86,32.00,0,317.10,388.64,72.3,67.9,0.605,1387557.0,1387557.0,9004,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833722,685994.00
07/22/2019 18:15,2,2.076,ACTIVE,216.45,354.67,60.017,1563833705,"201051344000853","174011545737251",28.77,30.50,0,336.64,389.84,60.5,56.5,0.499,1384978.7,1384978.7,9016,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833723,685995.00
07/22/2019 18:15,2,2.342,ACTIVE,215.54,355.58,59.969,1563833705,"201051344001145","174011545737251",28.45,31.30,0,320.11,388.34,67.5,63.3,0.557,1386497.0,1386497.0,9034,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833724,685996.00
07/22/2019 18:15,2,2.211,ACTIVE,215.77,354.97,60.001,1563833705,"201051344000438","174011545737251",28.80,33.80,0,319.21,387.44,64.5,60.3,0.544,1379995.5,1379995.5,9006,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833724,685997.00
07/22/2019 18:15,2,2.318,ACTIVE,215.54,354.37,60.001,1563833705,"201051344001135","174011545737251",28.55,34.30,0,320.11,386.53,67.0,62.7,0.530,1367563.5,1367563.5,9002,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833725,685998.00
07/22/2019 18:15,2,2.115,ACTIVE,215.77,354.37,60.012,1563833705,"201051344000983","174011545737251",28.71,29.80,0,333.03,389.54,61.5,57.5,0.517,1383196.3,1383196.3,9009,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833726,685999.00
07/22/2019 18:15,2,2.268,ACTIVE,215.77,354.67,60.006,1563833705,"201051344001203","174011545737251",28.75,34.80,0,318.61,388.04,66.1,61.9,0.548,1375615.9,1375615.9,9022,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833727,686000.00
07/22/2019 18:15,2,2.227,ACTIVE,215.09,353.17,60.001,1563833705,"201051344001230","174011545737251",28.51,31.80,0,318.00,385.03,64.2,60.1,0.539,1370190.4,1370190.4,9043,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833728,686001.00
07/22/2019 18:15,2,2.326,ACTIVE,214.87,354.67,59.969,1563833705,"201051344000646","174011545737251",28.35,33.30,0,317.70,386.23,66.8,62.5,0.548,1364163.9,1364163.9,9023,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833729,686002.00
07/22/2019 18:15,2,2.023,ACTIVE,215.54,351.97,60.006,1563833705,"201051344000867","174011545737251",29.24,30.30,0,332.73,388.04,59.9,55.9,0.491,1360393.5,1360393.5,9015,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833730,686003.00
07/22/2019 18:15,2,2.070,ACTIVE,215.54,353.77,59.996,1563833705,"201051344000633","174011545737251",28.61,31.80,0,333.63,389.24,60.0,56.0,0.504,1357220.5,1357220.5,9025,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833731,686004.00
07/22/2019 18:15,2,2.176,ACTIVE,215.09,353.77,60.038,1563833705,"201051344000955","174011545737251",28.80,35.60,0,325.52,385.93,63.5,59.4,0.521,1384893.3,1384893.3,9018,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833732,686005.00
07/22/2019 18:15,2,1.994,ACTIVE,215.77,352.27,60.001,1563833705,"201051344000648","174011545737251",28.41,29.50,0,334.84,387.44,57.4,53.5,0.477,1370889.9,1370889.9,9006,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833733,686006.00
07/22/2019 18:15,2,2.043,ACTIVE,216.00,353.17,59.996,1563833705,"201051344000645","174011545737251",28.09,29.30,0,334.54,387.44,58.1,54.2,0.473,1376585.3,1376585.3,9012,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833734,686007.00
07/22/2019 18:15,2,2.090,ACTIVE,215.54,353.47,60.001,1563833705,"201051344000569","174011545737251",28.45,30.00,0,334.54,389.24,60.3,56.2,0.504,1393701.9,1393701.9,9011,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833735,686008.00
07/22/2019 18:15,2,2.098,ACTIVE,215.77,357.38,59.980,1563833705,"179051228000119","174011545737251",28.67,32.40,0,335.14,395.85,61.0,56.9,0.513,179900.0,179900.0,9097,0,0,0,L,46974696,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563833736,686009.00
07/22/2019 18:30,2,1.680,ACTIVE,215.09,350.77,60.012,1563834604,"201051344000579","174011545737251",28.82,32.20,0,332.73,379.62,49.0,45.4,0.393,1395130.7,1395130.7,9016,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834606,686010.00
07/22/2019 18:30,2,1.906,ACTIVE,214.41,351.67,60.012,1563834604,"201051344001025","174011545737251",28.75,31.30,0,331.83,385.03,55.5,51.6,0.451,1380204.3,1380204.3,9009,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834608,686011.00
07/22/2019 18:30,2,1.680,ACTIVE,214.64,351.37,60.017,1563834604,"201051344001093","174011545737251",29.10,30.00,0,331.83,380.52,49.5,45.9,0.407,1362057.6,1362057.6,9034,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834609,686012.00
07/22/2019 18:30,2,1.607,ACTIVE,214.87,350.47,60.028,1563834604,"201051344000458","174011545737251",29.04,30.80,0,332.73,378.12,47.3,43.7,0.398,1375786.9,1375786.9,9001,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834611,686013.00
07/22/2019 18:30,2,1.816,ACTIVE,214.19,351.07,60.033,1563834604,"201051344000890","174011545737251",28.86,32.40,0,329.73,382.33,53.1,49.3,0.424,1377315.4,1377315.4,9015,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834612,686014.00
07/22/2019 18:30,2,1.654,ACTIVE,214.87,348.66,60.017,1563834604,"201051344000988","174011545737251",18.59,27.80,0,332.43,368.20,31.1,28.1,0.256,1046344.8,1046344.8,9017,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834614,686015.00
07/22/2019 18:30,2,1.834,ACTIVE,214.64,351.37,60.022,1563834604,"201051344000582","174011545737251",28.29,31.00,0,331.53,382.63,52.5,48.8,0.438,1354502.1,1354502.1,9004,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834616,686016.00
07/22/2019 18:30,2,1.646,ACTIVE,214.64,350.47,60.017,1563834604,"201051344000868","174011545737251",28.23,27.50,0,330.93,378.12,47.1,43.6,0.380,1362465.3,1362465.3,9005,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834617,686017.00
07/22/2019 18:30,2,1.561,ACTIVE,215.32,349.56,60.006,1563834604,"201051344000576","174011545737251",28.71,27.80,0,333.93,378.72,45.4,41.9,0.380,1378601.0,1378601.0,9029,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834618,686018.00
07/22/2019 18:30,2,1.658,ACTIVE,215.09,348.96,60.017,1563834604,"201051344001158","174011545737251",28.07,29.30,0,332.43,379.32,47.2,43.7,0.393,1356052.7,1356052.7,9004,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834619,686019.00
07/22/2019 18:30,2,1.844,ACTIVE,214.41,350.47,60.017,1563834604,"201051344000917","174011545737251",28.78,33.00,0,332.13,383.23,53.7,49.9,0.446,1371669.1,1371669.1,9031,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834620,686020.00
07/22/2019 18:30,2,1.809,ACTIVE,214.19,344.76,59.980,1563834604,"201051344000417","174011545737251",18.79,32.40,0,332.73,367.90,34.4,31.3,0.283,1084276.8,1084276.8,9036,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834621,686021.00
07/22/2019 18:30,2,1.820,ACTIVE,214.41,349.56,60.022,1563834604,"201051344000685","174011545737251",28.39,31.00,0,331.83,382.93,52.3,48.6,0.464,1377698.2,1377698.2,9015,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834622,686022.00
07/22/2019 18:30,2,1.844,ACTIVE,214.41,349.56,60.012,1563834604,"201051344000651","174011545737251",28.53,31.80,0,334.24,383.83,53.3,49.5,0.433,1372051.4,1372051.4,9009,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834623,686023.00
07/22/2019 18:30,2,1.650,ACTIVE,214.41,348.36,60.017,1563834604,"201051344000594","174011545737251",28.43,33.50,0,330.93,378.42,47.5,43.9,0.384,1382059.7,1382059.7,9011,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834624,686024.00
07/22/2019 18:30,2,1.607,ACTIVE,215.09,349.56,60.049,1563834604,"201051344000469","174011545737251",28.84,27.00,0,332.73,379.32,47.0,43.4,0.402,1362220.0,1362220.0,9018,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834625,686025.00
07/22/2019 18:30,2,2.016,ACTIVE,214.41,351.37,60.012,1563834604,"201051344000585","174011545737251",28.75,30.30,0,333.03,385.93,58.7,54.7,0.486,1387572.3,1387572.3,9005,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834626,686026.00
07/22/2019 18:30,2,1.635,ACTIVE,215.54,350.17,60.006,1563834604,"201051344000853","174011545737251",28.77,29.50,0,334.84,379.62,47.6,44.1,0.384,1384991.3,1384991.3,9017,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834627,686027.00
07/22/2019 18:30,2,1.850,ACTIVE,214.19,349.56,59.985,1563834604,"201051344001145","174011545737251",28.92,29.80,0,333.63,383.23,54.2,50.4,0.442,1386511.3,1386511.3,9035,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834628,686028.00
07/22/2019 18:30,2,1.756,ACTIVE,214.41,349.86,60.017,1563834604,"201051344000438","174011545737251",28.94,32.20,0,333.33,382.63,51.5,47.8,0.424,1380009.0,1380009.0,9007,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834629,686029.00
07/22/2019 18:30,2,1.863,ACTIVE,214.19,348.66,60.017,1563834604,"201051344001135","174011545737251",28.49,32.00,0,332.43,382.33,53.8,50.0,0.433,1367577.7,1367577.7,9003,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834630,686030.00
07/22/2019 18:30,2,1.658,ACTIVE,214.87,349.26,60.006,1563834604,"201051344000983","174011545737251",28.82,28.50,0,332.73,380.22,48.5,44.8,0.398,1383209.1,1383209.1,9010,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834630,686031.00
07/22/2019 18:30,2,1.816,ACTIVE,214.41,349.56,60.022,1563834604,"201051344001203","174011545737251",28.55,32.20,0,333.33,383.23,52.5,48.7,0.433,1375629.7,1375629.7,9023,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834631,686032.00
07/22/2019 18:30,2,1.750,ACTIVE,213.96,347.76,60.017,1563834604,"201051344001230","174011545737251",28.73,30.30,0,330.33,379.92,50.9,47.2,0.424,1370203.8,1370203.8,9044,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834632,686033.00
07/22/2019 18:30,2,1.838,ACTIVE,213.74,348.96,60.012,1563834604,"201051344000646","174011545737251",28.80,32.00,0,330.93,381.42,53.6,49.8,0.451,1364178.0,1364178.0,9024,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834633,686034.00
07/22/2019 18:30,2,1.652,ACTIVE,215.09,348.06,60.012,1563834604,"201051344000867","174011545737251",28.19,29.00,0,331.83,377.52,47.2,43.6,0.384,1360406.0,1360406.0,9016,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834634,686035.00
07/22/2019 18:30,2,1.629,ACTIVE,215.09,350.77,60.012,1563834604,"201051344000633","174011545737251",28.47,30.30,0,332.73,380.52,47.0,43.4,0.393,1357232.9,1357232.9,9026,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834635,686036.00
07/22/2019 18:30,2,1.740,ACTIVE,213.74,348.36,60.017,1563834604,"201051344000955","174011545737251",28.59,33.50,0,330.93,379.62,50.4,46.7,0.420,1384906.6,1384906.6,9019,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834636,686037.00
07/22/2019 18:30,2,1.535,ACTIVE,214.87,348.36,60.017,1563834604,"201051344000648","174011545737251",28.71,28.30,0,333.03,377.82,44.6,41.1,0.371,1370901.7,1370901.7,9007,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834637,686038.00
07/22/2019 18:30,2,1.582,ACTIVE,215.09,348.36,60.006,1563834604,"201051344000645","174011545737251",28.23,28.30,0,333.63,378.12,45.3,41.8,0.367,1376597.3,1376597.3,9013,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834638,686039.00
07/22/2019 18:30,2,1.623,ACTIVE,214.87,349.26,60.012,1563834604,"201051344000569","174011545737251",28.80,29.00,0,332.73,379.62,47.4,43.8,0.393,1393714.4,1393714.4,9012,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834639,686040.00
07/22/2019 18:30,2,1.652,ACTIVE,215.09,352.87,60.012,1563834604,"179051228000119","174011545737251",28.69,31.30,0,333.33,382.33,48.0,44.4,0.398,179912.6,179912.6,9098,0,0,0,L,46974696,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563834640,686041.00
07/22/2019 18:45,2,1.285,ACTIVE,214.19,344.76,60.028,1563835504,"201051344000579","174011545737251",28.45,30.80,0,321.91,370.90,37.1,33.9,0.292,1395140.4,1395140.4,9017,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835505,686042.00
07/22/2019 18:45,2,1.465,ACTIVE,213.74,345.36,59.990,1563835504,"201051344001025","174011545737251",28.63,29.80,0,322.51,374.21,42.5,39.1,0.340,1380215.5,1380215.5,9010,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835506,686043.00
07/22/2019 18:45,2,1.277,ACTIVE,213.96,345.36,59.996,1563835504,"201051344001093","174011545737251",28.88,28.80,0,321.91,371.21,37.4,34.2,0.301,1362067.4,1362067.4,9035,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835507,686044.00
07/22/2019 18:45,2,1.238,ACTIVE,214.19,344.45,60.017,1563835504,"201051344000458","174011545737251",28.41,29.30,0,320.11,370.90,35.6,32.5,0.292,1375796.2,1375796.2,9002,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835508,686045.00
07/22/2019 18:45,2,1.393,ACTIVE,213.51,344.15,59.990,1563835504,"201051344000890","174011545737251",28.77,31.30,0,321.91,372.71,40.6,37.2,0.318,1377326.0,1377326.0,9016,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835509,686046.00
07/22/2019 18:45,2,1.230,ACTIVE,214.19,343.25,59.990,1563835504,"201051344000988","174011545737251",18.73,27.00,0,321.61,361.59,23.4,20.6,0.186,1046350.7,1046350.7,9018,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835510,686047.00
07/22/2019 18:45,2,1.398,ACTIVE,214.19,345.96,59.996,1563835504,"201051344000582","174011545737251",28.35,29.50,0,322.81,372.71,40.1,36.8,0.331,1354512.6,1354512.6,9005,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835511,686048.00
07/22/2019 18:45,2,1.250,ACTIVE,213.96,344.76,59.985,1563835504,"201051344000868","174011545737251",28.05,26.80,0,318.00,369.40,35.5,32.4,0.274,1362474.6,1362474.6,9006,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835512,686049.00
07/22/2019 18:45,2,1.184,ACTIVE,214.64,345.66,59.996,1563835504,"201051344000576","174011545737251",28.31,27.00,0,322.51,369.10,34.0,30.8,0.274,1378609.9,1378609.9,9030,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835513,686050.00
07/22/2019 18:45,2,1.232,ACTIVE,214.19,345.66,59.996,1563835504,"201051344001158","174011545737251",28.35,28.30,0,321.91,370.30,35.4,32.3,0.292,1356062.0,1356062.0,9005,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835514,686051.00
07/22/2019 18:45,2,1.430,ACTIVE,213.96,345.96,59.964,1563835504,"201051344000917","174011545737251",28.33,31.30,0,321.91,372.71,41.0,37.7,0.340,1371679.8,1371679.8,9032,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835515,686052.00
07/22/2019 18:45,2,1.398,ACTIVE,213.74,342.05,59.990,1563835504,"201051344000417","174011545737251",18.71,31.00,0,323.11,359.78,26.5,23.7,0.208,1084283.4,1084283.4,9037,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835516,686053.00
07/22/2019 18:45,2,1.379,ACTIVE,213.74,345.96,59.953,1563835504,"201051344000685","174011545737251",28.53,29.50,0,322.81,373.01,39.9,36.6,0.345,1377708.5,1377708.5,9016,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835517,686054.00
07/22/2019 18:45,2,1.402,ACTIVE,214.19,346.26,59.969,1563835504,"201051344000651","174011545737251",28.63,29.80,0,323.41,373.31,40.7,37.4,0.331,1372062.0,1372062.0,9010,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835518,686055.00
07/22/2019 18:45,2,1.240,ACTIVE,213.74,344.15,59.990,1563835504,"201051344000594","174011545737251",28.49,32.00,0,316.80,368.80,35.8,32.6,0.287,1382069.1,1382069.1,9012,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835519,686056.00
07/22/2019 18:45,2,1.229,ACTIVE,214.41,345.06,59.943,1563835504,"201051344000469","174011545737251",28.39,26.50,0,318.91,370.00,35.4,32.2,0.292,1362229.2,1362229.2,9019,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835520,686057.00
07/22/2019 18:45,2,1.545,ACTIVE,214.19,346.26,59.996,1563835504,"201051344000585","174011545737251",29.20,28.80,0,323.11,375.71,45.7,42.2,0.371,1387584.2,1387584.2,9006,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835520,686058.00
07/22/2019 18:45,2,1.236,ACTIVE,214.87,345.96,59.990,1563835504,"201051344000853","174011545737251",28.75,28.50,0,323.11,371.21,36.0,32.9,0.287,1385000.7,1385000.7,9018,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835521,686059.00
07/22/2019 18:45,2,1.412,ACTIVE,213.96,345.66,59.990,1563835504,"201051344001145","174011545737251",28.86,28.30,0,323.41,373.31,41.4,38.0,0.331,1386522.1,1386522.1,9036,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835522,686060.00
07/22/2019 18:45,2,1.344,ACTIVE,213.96,345.36,59.985,1563835504,"201051344000438","174011545737251",28.88,30.50,0,323.11,372.71,39.3,36.0,0.323,1380019.2,1380019.2,9008,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835523,686061.00
07/22/2019 18:45,2,1.445,ACTIVE,213.74,344.45,59.990,1563835504,"201051344001135","174011545737251",28.43,30.50,0,321.31,371.81,41.6,38.3,0.318,1367588.4,1367588.4,9004,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835524,686062.00
07/22/2019 18:45,2,1.260,ACTIVE,214.41,345.06,59.990,1563835504,"201051344000983","174011545737251",28.82,27.80,0,319.51,370.30,36.8,33.5,0.296,1383218.7,1383218.7,9011,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835525,686063.00
07/22/2019 18:45,2,1.391,ACTIVE,213.96,345.06,59.996,1563835504,"201051344001203","174011545737251",28.43,30.50,0,323.11,372.71,40.1,36.7,0.336,1375640.2,1375640.2,9024,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835526,686064.00
07/22/2019 18:45,2,1.344,ACTIVE,213.51,343.85,59.980,1563835504,"201051344001230","174011545737251",28.45,29.00,0,317.10,370.30,38.7,35.5,0.318,1370213.9,1370213.9,9045,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835527,686065.00
07/22/2019 18:45,2,1.418,ACTIVE,213.51,344.45,59.953,1563835504,"201051344000646","174011545737251",28.82,30.30,0,320.11,371.81,41.5,38.1,0.340,1364188.7,1364188.7,9025,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835528,686066.00
07/22/2019 18:45,2,1.234,ACTIVE,214.41,343.25,59.990,1563835504,"201051344000867","174011545737251",28.57,28.30,0,318.30,368.80,35.8,32.6,0.274,1360415.3,1360415.3,9017,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835529,686067.00
07/22/2019 18:45,2,1.240,ACTIVE,214.64,346.56,60.028,1563835504,"201051344000633","174011545737251",28.23,29.00,0,322.81,371.21,35.5,32.3,0.287,1357242.1,1357242.1,9027,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835530,686068.00
07/22/2019 18:45,2,1.336,ACTIVE,213.29,344.15,59.990,1563835504,"201051344000955","174011545737251",28.47,31.50,0,321.31,369.10,38.6,35.3,0.318,1384916.6,1384916.6,9020,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835531,686069.00
07/22/2019 18:45,2,1.182,ACTIVE,214.41,344.45,59.996,1563835504,"201051344000648","174011545737251",28.23,27.30,0,321.31,369.10,33.8,30.7,0.274,1370910.5,1370910.5,9008,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835532,686070.00
07/22/2019 18:45,2,1.191,ACTIVE,214.64,345.06,59.990,1563835504,"201051344000645","174011545737251",28.23,27.50,0,321.91,368.80,34.1,31.0,0.270,1376606.1,1376606.1,9014,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835533,686071.00
07/22/2019 18:45,2,1.232,ACTIVE,214.41,345.06,59.985,1563835504,"201051344000569","174011545737251",28.78,28.00,0,322.51,369.10,36.0,32.8,0.292,1393723.7,1393723.7,9013,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835534,686072.00
07/22/2019 18:45,2,1.262,ACTIVE,214.41,348.36,59.969,1563835504,"179051228000119","174011545737251",28.67,30.30,0,324.92,373.91,36.7,33.5,0.287,179922.1,179922.1,9099,0,0,0,L,46974696,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563835535,686073.00
07/22/2019 19:00,2,0.955,ACTIVE,214.41,341.15,60.001,1563836404,"201051344000579","174011545737251",28.71,29.50,0,331.23,362.49,27.8,24.9,0.208,1395147.7,1395147.7,9018,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836405,686074.00
07/22/2019 19:00,2,1.064,ACTIVE,214.64,342.65,60.038,1563836404,"201051344001025","174011545737251",28.59,28.30,0,329.73,364.89,30.9,27.9,0.234,1380223.8,1380223.8,9011,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836406,686075.00
