ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 19:00,2,0.938,ACTIVE,214.87,343.25,60.001,1563836404,"201051344001093","174011545737251",28.69,27.80,0,330.63,361.89,27.3,24.5,0.208,1362074.7,1362074.7,9036,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836407,686076.00
07/22/2019 19:00,2,0.928,ACTIVE,214.41,341.15,60.001,1563836404,"201051344000458","174011545737251",28.35,28.30,0,332.13,360.99,26.7,23.8,0.208,1375803.2,1375803.2,9003,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836408,686077.00
07/22/2019 19:00,2,1.029,ACTIVE,214.41,342.35,59.996,1563836404,"201051344000890","174011545737251",28.47,29.80,0,328.52,362.79,29.7,26.7,0.221,1377334.0,1377334.0,9017,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836409,686078.00
07/22/2019 19:00,2,0.939,ACTIVE,214.41,340.55,60.001,1563836404,"201051344000988","174011545737251",18.17,26.80,0,331.23,355.28,17.4,14.8,0.141,1046355.1,1046355.1,9019,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836410,686079.00
07/22/2019 19:00,2,1.023,ACTIVE,215.09,343.55,59.990,1563836404,"201051344000582","174011545737251",28.01,28.30,0,330.33,364.29,29.1,26.1,0.230,1354520.4,1354520.4,9006,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836411,686080.00
07/22/2019 19:00,2,0.941,ACTIVE,214.41,341.45,60.006,1563836404,"201051344000868","174011545737251",28.07,26.30,0,330.63,360.69,26.8,23.9,0.203,1362481.5,1362481.5,9007,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836412,686081.00
07/22/2019 19:00,2,0.887,ACTIVE,214.87,342.95,60.006,1563836404,"201051344000576","174011545737251",28.43,26.50,0,331.83,361.29,25.5,22.7,0.199,1378616.5,1378616.5,9031,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836413,686082.00
07/22/2019 19:00,2,0.924,ACTIVE,214.41,341.75,60.001,1563836404,"201051344001158","174011545737251",28.23,27.50,0,329.43,361.29,26.4,23.5,0.208,1356068.9,1356068.9,9006,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836414,686083.00
07/22/2019 19:00,2,1.035,ACTIVE,214.64,343.85,60.001,1563836404,"201051344000917","174011545737251",28.21,29.80,0,329.43,364.29,29.6,26.6,0.230,1371687.8,1371687.8,9033,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836415,686084.00
07/22/2019 19:00,2,1.033,ACTIVE,214.64,340.25,60.006,1563836404,"201051344000417","174011545737251",18.67,29.50,0,329.73,354.67,19.6,16.9,0.146,1084288.5,1084288.5,9038,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836416,686085.00
07/22/2019 19:00,2,1.006,ACTIVE,214.64,343.85,59.990,1563836404,"201051344000685","174011545737251",28.29,28.30,0,329.73,363.39,28.8,25.9,0.239,1377716.3,1377716.3,9017,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836417,686086.00
07/22/2019 19:00,2,1.027,ACTIVE,214.87,343.85,59.996,1563836404,"201051344000651","174011545737251",28.41,28.00,0,330.33,363.99,29.6,26.7,0.234,1372069.9,1372069.9,9011,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836418,686087.00
07/22/2019 19:00,2,0.932,ACTIVE,214.19,340.85,59.996,1563836404,"201051344000594","174011545737251",28.21,30.30,0,328.52,361.29,26.7,23.8,0.203,1382076.1,1382076.1,9013,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836419,686088.00
07/22/2019 19:00,2,0.904,ACTIVE,214.64,342.05,60.001,1563836404,"201051344000469","174011545737251",28.75,26.00,0,330.63,361.59,26.4,23.5,0.212,1362236.1,1362236.1,9020,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836419,686089.00
07/22/2019 19:00,2,1.172,ACTIVE,215.09,344.45,60.028,1563836404,"201051344000585","174011545737251",28.33,27.80,0,330.03,366.10,33.7,30.6,0.256,1387593.3,1387593.3,9007,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836420,686090.00
07/22/2019 19:00,2,0.941,ACTIVE,215.09,342.65,59.996,1563836404,"201051344000853","174011545737251",28.09,27.80,0,332.73,363.09,26.8,24.0,0.208,1385007.7,1385007.7,9019,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836421,686091.00
07/22/2019 19:00,2,0.965,ACTIVE,214.87,342.95,59.996,1563836404,"201051344001145","174011545737251",29.56,27.30,0,330.93,364.59,28.9,26.0,0.217,1386530.0,1386530.0,9037,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836422,686092.00
07/22/2019 19:00,2,0.996,ACTIVE,214.64,342.05,59.980,1563836404,"201051344000438","174011545737251",28.75,29.30,0,330.33,363.39,29.1,26.1,0.230,1380026.9,1380026.9,9009,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836423,686093.00
07/22/2019 19:00,2,1.080,ACTIVE,214.41,342.05,60.012,1563836404,"201051344001135","174011545737251",28.27,28.50,0,330.03,362.49,31.0,28.0,0.230,1367596.7,1367596.7,9005,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836424,686094.00
07/22/2019 19:00,2,0.969,ACTIVE,214.64,341.45,59.996,1563836404,"201051344000983","174011545737251",28.25,27.30,0,330.93,361.29,27.8,24.9,0.212,1383225.9,1383225.9,9012,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836425,686095.00
07/22/2019 19:00,2,1.018,ACTIVE,214.87,342.35,59.996,1563836404,"201051344001203","174011545737251",28.41,29.30,0,329.73,363.99,29.4,26.4,0.230,1375648.0,1375648.0,9025,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836426,686096.00
07/22/2019 19:00,2,0.982,ACTIVE,214.41,341.45,60.006,1563836404,"201051344001230","174011545737251",28.47,28.00,0,327.32,361.89,28.4,25.5,0.221,1370221.5,1370221.5,9046,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836427,686097.00
07/22/2019 19:00,2,1.059,ACTIVE,213.96,342.35,60.001,1563836404,"201051344000646","174011545737251",28.35,28.80,0,327.02,363.39,30.4,27.4,0.243,1364196.8,1364196.8,9026,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836428,686098.00
07/22/2019 19:00,2,0.947,ACTIVE,214.64,340.25,60.001,1563836404,"201051344000867","174011545737251",28.09,27.50,0,330.03,359.78,26.9,24.1,0.199,1360422.3,1360422.3,9018,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836429,686099.00
07/22/2019 19:00,2,0.926,ACTIVE,215.09,342.95,59.996,1563836404,"201051344000633","174011545737251",28.23,27.80,0,330.63,362.19,26.5,23.6,0.208,1357249.1,1357249.1,9028,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836430,686100.00
07/22/2019 19:00,2,1.000,ACTIVE,213.96,341.75,60.012,1563836404,"201051344000955","174011545737251",28.17,29.50,0,327.62,361.29,28.6,25.7,0.221,1384924.1,1384924.1,9021,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836431,686101.00
07/22/2019 19:00,2,0.895,ACTIVE,214.87,340.85,60.001,1563836404,"201051344000648","174011545737251",28.33,26.50,0,330.63,360.08,25.7,22.8,0.194,1370917.1,1370917.1,9009,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836432,686102.00
07/22/2019 19:00,2,0.906,ACTIVE,214.87,341.45,60.043,1563836404,"201051344000645","174011545737251",27.91,27.00,0,331.83,360.99,25.6,22.8,0.199,1376612.8,1376612.8,9015,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836433,686103.00
07/22/2019 19:00,2,0.957,ACTIVE,214.41,342.35,60.012,1563836404,"201051344000569","174011545737251",27.91,27.50,0,331.53,360.99,27.1,24.2,0.212,1393730.8,1393730.8,9014,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836434,686104.00
07/22/2019 19:00,2,0.969,ACTIVE,214.64,345.06,60.001,1563836404,"179051228000119","174011545737251",28.43,29.50,0,330.93,364.89,27.9,25.0,0.212,179929.3,179929.3,9100,0,0,0,L,46974696,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563836435,686105.00
07/22/2019 19:15,2,0.943,ACTIVE,214.41,341.15,59.996,1563837304,"201051344000579","174011545737251",28.71,28.80,0,330.33,354.67,27.4,24.6,0.208,1395153.9,1395153.9,9019,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837305,686106.00
07/22/2019 19:15,2,0.992,ACTIVE,214.19,341.15,59.990,1563837304,"201051344001025","174011545737251",28.75,27.50,0,331.23,357.98,28.9,26.0,0.217,1380230.6,1380230.6,9012,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837306,686107.00
07/22/2019 19:15,2,0.912,ACTIVE,214.41,341.75,59.996,1563837304,"201051344001093","174011545737251",28.45,27.30,0,330.63,354.97,26.4,23.5,0.203,1362080.7,1362080.7,9037,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837307,686108.00
07/22/2019 19:15,2,0.914,ACTIVE,214.41,340.85,60.001,1563837304,"201051344000458","174011545737251",28.49,27.50,0,330.33,354.07,26.4,23.5,0.203,1375809.1,1375809.1,9004,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837308,686109.00
07/22/2019 19:15,2,0.979,ACTIVE,214.19,341.15,59.985,1563837304,"201051344000890","174011545737251",28.43,28.80,0,330.03,356.48,28.2,25.3,0.217,1377340.5,1377340.5,9018,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837309,686110.00
07/22/2019 19:15,2,0.926,ACTIVE,214.41,340.25,59.996,1563837304,"201051344000988","174011545737251",18.25,26.50,0,330.63,351.07,17.1,14.6,0.141,1046358.8,1046358.8,9020,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837310,686111.00
07/22/2019 19:15,2,0.951,ACTIVE,214.64,342.35,60.006,1563837304,"201051344000582","174011545737251",28.31,27.30,0,330.33,357.08,27.3,24.4,0.217,1354526.8,1354526.8,9007,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837311,686112.00
07/22/2019 19:15,2,0.941,ACTIVE,213.96,341.15,59.990,1563837304,"201051344000868","174011545737251",27.93,25.80,0,330.33,353.77,26.7,23.8,0.203,1362487.5,1362487.5,9008,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837312,686113.00
07/22/2019 19:15,2,0.893,ACTIVE,214.64,342.05,59.990,1563837304,"201051344000576","174011545737251",28.29,25.80,0,330.93,354.97,25.6,22.8,0.203,1378622.2,1378622.2,9032,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837313,686114.00
07/22/2019 19:15,2,0.928,ACTIVE,214.19,340.55,60.001,1563837304,"201051344001158","174011545737251",27.93,27.00,0,330.93,354.97,26.2,23.4,0.203,1356074.8,1356074.8,9007,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837314,686115.00
07/22/2019 19:15,2,0.973,ACTIVE,214.41,341.45,60.001,1563837304,"201051344000917","174011545737251",28.01,28.80,0,330.93,356.78,27.6,24.8,0.212,1371694.3,1371694.3,9034,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837315,686116.00
07/22/2019 19:15,2,0.992,ACTIVE,214.19,339.34,60.006,1563837304,"201051344000417","174011545737251",18.51,28.50,0,331.53,351.07,18.6,16.0,0.137,1084292.6,1084292.6,9039,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837316,686117.00
07/22/2019 19:15,2,0.949,ACTIVE,214.64,342.35,59.996,1563837304,"201051344000685","174011545737251",28.17,27.30,0,331.23,357.38,27.1,24.2,0.225,1377722.6,1377722.6,9018,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837317,686118.00
07/22/2019 19:15,2,0.979,ACTIVE,214.64,342.65,60.043,1563837304,"201051344000651","174011545737251",28.01,27.30,0,331.83,357.98,27.8,24.9,0.221,1372076.4,1372076.4,9012,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837318,686119.00
07/22/2019 19:15,2,0.918,ACTIVE,214.19,340.85,59.980,1563837304,"201051344000594","174011545737251",28.47,29.30,0,328.52,354.37,26.5,23.7,0.203,1382082.0,1382082.0,9014,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837319,686120.00
07/22/2019 19:15,2,0.916,ACTIVE,214.64,342.05,60.006,1563837304,"201051344000469","174011545737251",28.27,25.80,0,329.43,354.67,26.2,23.4,0.212,1362241.9,1362241.9,9021,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837320,686121.00
07/22/2019 19:15,2,1.088,ACTIVE,214.64,343.55,60.012,1563837304,"201051344000585","174011545737251",28.31,27.00,0,331.23,358.88,31.2,28.2,0.243,1387600.7,1387600.7,9008,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837321,686122.00
07/22/2019 19:15,2,0.939,ACTIVE,214.87,342.95,60.006,1563837304,"201051344000853","174011545737251",27.83,27.50,0,331.83,355.88,26.5,23.7,0.203,1385013.7,1385013.7,9020,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837322,686123.00
07/22/2019 19:15,2,0.961,ACTIVE,214.41,342.05,59.985,1563837304,"201051344001145","174011545737251",28.47,26.80,0,331.23,357.38,27.8,24.9,0.217,1386536.3,1386536.3,9038,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837322,686124.00
07/22/2019 19:15,2,0.961,ACTIVE,214.41,341.75,59.990,1563837304,"201051344000438","174011545737251",28.41,28.30,0,331.23,356.78,27.7,24.8,0.217,1380033.3,1380033.3,9010,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837323,686125.00
07/22/2019 19:15,2,1.012,ACTIVE,214.19,340.85,59.969,1563837304,"201051344001135","174011545737251",28.51,27.50,0,330.33,356.18,29.2,26.3,0.217,1367603.5,1367603.5,9006,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837324,686126.00
07/22/2019 19:15,2,0.941,ACTIVE,214.41,341.45,60.028,1563837304,"201051344000983","174011545737251",28.77,27.00,0,330.63,354.37,27.5,24.6,0.208,1383232.0,1383232.0,9013,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837325,686127.00
07/22/2019 19:15,2,0.973,ACTIVE,214.41,342.05,59.996,1563837304,"201051344001203","174011545737251",28.25,28.00,0,330.33,357.38,27.9,25.0,0.217,1375654.4,1375654.4,9026,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837326,686128.00
07/22/2019 19:15,2,0.943,ACTIVE,214.19,340.85,60.006,1563837304,"201051344001230","174011545737251",28.29,27.30,0,329.43,354.97,27.1,24.2,0.212,1370227.7,1370227.7,9047,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837327,686129.00
07/22/2019 19:15,2,1.002,ACTIVE,213.74,341.75,59.996,1563837304,"201051344000646","174011545737251",28.25,28.00,0,328.82,356.48,28.7,25.8,0.225,1364203.5,1364203.5,9027,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837328,686130.00
07/22/2019 19:15,2,0.947,ACTIVE,214.41,340.25,60.001,1563837304,"201051344000867","174011545737251",27.91,27.00,0,329.73,353.47,26.8,24.0,0.194,1360428.3,1360428.3,9019,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837329,686131.00
07/22/2019 19:15,2,0.908,ACTIVE,214.87,343.55,59.975,1563837304,"201051344000633","174011545737251",28.55,27.00,0,330.93,355.88,26.3,23.5,0.203,1357255.0,1357255.0,9029,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837330,686132.00
07/22/2019 19:15,2,0.953,ACTIVE,213.96,341.15,60.012,1563837304,"201051344000955","174011545737251",28.71,28.50,0,328.82,355.28,27.8,24.9,0.212,1384930.5,1384930.5,9022,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837331,686133.00
07/22/2019 19:15,2,0.906,ACTIVE,214.64,342.05,60.012,1563837304,"201051344000648","174011545737251",28.39,26.00,0,331.23,354.37,26.1,23.3,0.203,1370922.8,1370922.8,9010,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837332,686134.00
07/22/2019 19:15,2,0.912,ACTIVE,214.87,342.05,60.006,1563837304,"201051344000645","174011545737251",28.09,26.50,0,330.93,354.97,26.0,23.1,0.199,1376618.5,1376618.5,9016,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837333,686135.00
07/22/2019 19:15,2,0.949,ACTIVE,214.41,341.75,59.969,1563837304,"201051344000569","174011545737251",28.07,27.30,0,331.53,354.37,27.0,24.1,0.203,1393736.8,1393736.8,9015,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837334,686136.00
07/22/2019 19:15,2,0.959,ACTIVE,214.64,345.36,60.006,1563837304,"179051228000119","174011545737251",28.77,29.00,0,330.93,358.58,28.0,25.1,0.208,179935.6,179935.6,9101,0,0,0,L,46974696,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563837335,686137.00
07/22/2019 19:30,2,0.879,ACTIVE,214.64,341.15,59.985,1563838204,"201051344000579","174011545737251",28.37,28.00,0,330.93,354.67,25.3,22.5,0.190,1395159.9,1395159.9,9020,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838206,686138.00
07/22/2019 19:30,2,0.885,ACTIVE,213.74,339.95,60.006,1563838204,"201051344001025","174011545737251",28.23,27.00,0,330.03,355.28,25.4,22.5,0.190,1380236.7,1380236.7,9013,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838206,686139.00
07/22/2019 19:30,2,0.836,ACTIVE,213.96,339.95,59.990,1563838204,"201051344001093","174011545737251",28.11,26.80,0,330.63,354.07,23.8,21.1,0.172,1362086.3,1362086.3,9038,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838207,686140.00
07/22/2019 19:30,2,0.836,ACTIVE,214.64,340.55,59.985,1563838204,"201051344000458","174011545737251",28.31,27.30,0,330.33,354.37,24.0,21.2,0.186,1375814.8,1375814.8,9005,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838208,686141.00
07/22/2019 19:30,2,0.883,ACTIVE,213.74,339.65,59.990,1563838204,"201051344000890","174011545737251",28.25,28.30,0,329.13,354.67,25.3,22.5,0.190,1377346.5,1377346.5,9019,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838209,686142.00
07/22/2019 19:30,2,0.836,ACTIVE,214.64,340.55,59.985,1563838204,"201051344000988","174011545737251",18.43,26.30,0,329.13,350.17,15.7,13.2,0.128,1046362.3,1046362.3,9021,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838210,686143.00
07/22/2019 19:30,2,0.850,ACTIVE,214.41,340.55,59.990,1563838204,"201051344000582","174011545737251",27.81,26.80,0,330.63,354.97,24.0,21.2,0.186,1354532.5,1354532.5,9008,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838211,686144.00
07/22/2019 19:30,2,0.867,ACTIVE,214.41,340.85,60.006,1563838204,"201051344000868","174011545737251",27.79,25.50,0,329.13,354.07,24.4,21.6,0.177,1362493.2,1362493.2,9009,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838212,686145.00
07/22/2019 19:30,2,0.818,ACTIVE,215.09,342.35,59.990,1563838204,"201051344000576","174011545737251",27.95,25.80,0,330.63,354.37,23.3,20.5,0.181,1378627.7,1378627.7,9033,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838213,686146.00
07/22/2019 19:30,2,0.832,ACTIVE,214.64,340.85,59.985,1563838204,"201051344001158","174011545737251",28.33,26.80,0,330.03,353.77,23.9,21.2,0.181,1356080.4,1356080.4,9008,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838214,686147.00
07/22/2019 19:30,2,0.836,ACTIVE,213.96,339.95,59.996,1563838204,"201051344000917","174011545737251",28.39,28.00,0,329.13,355.28,24.1,21.3,0.177,1371700.0,1371700.0,9035,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838215,686148.00
07/22/2019 19:30,2,0.889,ACTIVE,213.96,338.44,59.996,1563838204,"201051344000417","174011545737251",18.39,27.80,0,330.03,348.96,16.6,14.1,0.119,1084296.4,1084296.4,9040,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838216,686149.00
07/22/2019 19:30,2,0.822,ACTIVE,213.96,340.55,59.985,1563838204,"201051344000685","174011545737251",28.55,26.80,0,329.73,355.28,23.8,21.0,0.190,1377728.3,1377728.3,9019,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838217,686150.00
07/22/2019 19:30,2,0.852,ACTIVE,213.96,340.55,60.001,1563838204,"201051344000651","174011545737251",28.41,26.50,0,331.23,356.18,24.5,21.7,0.186,1372082.3,1372082.3,9013,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838218,686151.00
07/22/2019 19:30,2,0.848,ACTIVE,214.19,341.15,60.033,1563838204,"201051344000594","174011545737251",28.11,28.50,0,328.82,353.47,24.2,21.4,0.186,1382087.7,1382087.7,9015,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838219,686152.00
07/22/2019 19:30,2,0.838,ACTIVE,214.64,341.45,59.990,1563838204,"201051344000469","174011545737251",28.31,25.30,0,330.03,354.07,24.1,21.3,0.186,1362247.6,1362247.6,9022,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838219,686153.00
07/22/2019 19:30,2,0.939,ACTIVE,213.96,340.85,59.996,1563838204,"201051344000585","174011545737251",27.95,26.80,0,330.63,356.78,26.6,23.8,0.199,1387607.1,1387607.1,9009,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838221,686154.00
07/22/2019 19:30,2,0.852,ACTIVE,215.09,342.35,60.028,1563838204,"201051344000853","174011545737251",27.87,27.00,0,330.63,355.88,24.1,21.3,0.181,1385019.3,1385019.3,9021,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838222,686155.00
07/22/2019 19:30,2,0.852,ACTIVE,213.96,340.55,59.990,1563838204,"201051344001145","174011545737251",28.07,26.30,0,330.93,355.58,24.2,21.5,0.190,1386542.1,1386542.1,9039,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838223,686156.00
07/22/2019 19:30,2,0.852,ACTIVE,213.96,339.95,59.975,1563838204,"201051344000438","174011545737251",28.65,27.50,0,330.33,355.28,24.7,21.9,0.186,1380039.2,1380039.2,9011,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838224,686157.00
07/22/2019 19:30,2,0.904,ACTIVE,213.51,339.34,60.001,1563838204,"201051344001135","174011545737251",28.31,27.00,0,329.73,354.97,26.0,23.2,0.181,1367609.6,1367609.6,9007,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838225,686158.00
07/22/2019 19:30,2,0.852,ACTIVE,214.64,340.85,59.985,1563838204,"201051344000983","174011545737251",28.82,26.50,0,330.63,353.77,24.9,22.1,0.186,1383237.9,1383237.9,9014,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838226,686159.00
07/22/2019 19:30,2,0.861,ACTIVE,213.96,339.95,59.985,1563838204,"201051344001203","174011545737251",28.27,27.30,0,330.93,355.88,24.7,21.9,0.194,1375660.3,1375660.3,9027,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838227,686160.00
07/22/2019 19:30,2,0.836,ACTIVE,213.74,339.34,59.996,1563838204,"201051344001230","174011545737251",28.17,26.50,0,327.92,353.17,23.9,21.1,0.177,1370233.3,1370233.3,9048,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838228,686161.00
07/22/2019 19:30,2,0.869,ACTIVE,213.29,339.65,60.001,1563838204,"201051344000646","174011545737251",28.41,27.50,0,327.92,354.97,25.1,22.3,0.177,1364209.5,1364209.5,9028,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838228,686162.00
07/22/2019 19:30,2,0.850,ACTIVE,214.64,340.25,59.959,1563838204,"201051344000867","174011545737251",28.29,26.80,0,330.63,353.47,24.4,21.6,0.177,1360434.0,1360434.0,9020,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838229,686163.00
07/22/2019 19:30,2,0.832,ACTIVE,215.09,342.95,60.001,1563838204,"201051344000633","174011545737251",28.39,26.80,0,330.63,356.18,23.9,21.2,0.186,1357260.6,1357260.6,9030,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838230,686164.00
07/22/2019 19:30,2,0.869,ACTIVE,213.29,339.65,59.990,1563838204,"201051344000955","174011545737251",28.39,28.00,0,329.13,353.47,25.0,22.2,0.199,1384936.4,1384936.4,9023,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838231,686165.00
07/22/2019 19:30,2,0.832,ACTIVE,214.64,341.15,59.996,1563838204,"201051344000648","174011545737251",27.93,25.80,0,330.63,354.67,23.6,20.8,0.177,1370928.4,1370928.4,9011,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838232,686166.00
07/22/2019 19:30,2,0.826,ACTIVE,214.87,341.75,59.985,1563838204,"201051344000645","174011545737251",27.91,26.30,0,331.53,354.67,23.4,20.6,0.172,1376624.0,1376624.0,9017,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838233,686167.00
07/22/2019 19:30,2,0.846,ACTIVE,214.64,340.85,59.996,1563838204,"201051344000569","174011545737251",28.31,27.00,0,330.93,354.67,24.3,21.5,0.181,1393742.5,1393742.5,9016,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838234,686168.00
07/22/2019 19:30,2,0.896,ACTIVE,214.87,344.76,59.996,1563838204,"179051228000119","174011545737251",27.99,28.80,0,330.93,358.28,25.4,22.6,0.186,179941.6,179941.6,9102,0,0,0,L,46974696,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563838235,686169.00
07/22/2019 19:45,2,0.980,ACTIVE,213.96,340.25,60.006,1563839104,"201051344000579","174011545737251",28.25,28.30,0,330.03,353.17,28.1,25.2,0.208,1395165.6,1395165.6,9021,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839105,686170.00
07/22/2019 19:45,2,0.955,ACTIVE,214.41,340.55,59.975,1563839104,"201051344001025","174011545737251",28.84,27.00,0,328.82,353.77,27.9,25.0,0.217,1380242.4,1380242.4,9014,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839106,686171.00
07/22/2019 19:45,2,0.928,ACTIVE,214.64,341.75,59.964,1563839104,"201051344001093","174011545737251",28.47,26.80,0,329.43,353.17,26.8,23.9,0.199,1362091.8,1362091.8,9039,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839107,686172.00
07/22/2019 19:45,2,0.941,ACTIVE,213.74,340.55,59.975,1563839104,"201051344000458","174011545737251",28.21,27.30,0,330.03,352.87,26.9,24.1,0.212,1375820.3,1375820.3,9006,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839108,686173.00
07/22/2019 19:45,2,0.980,ACTIVE,214.19,340.55,59.959,1563839104,"201051344000890","174011545737251",28.17,27.80,0,328.82,353.17,28.0,25.1,0.203,1377352.2,1377352.2,9020,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839109,686174.00
07/22/2019 19:45,2,0.949,ACTIVE,213.96,339.95,59.959,1563839104,"201051344000988","174011545737251",18.31,26.30,0,330.63,349.86,17.6,15.1,0.141,1046365.7,1046365.7,9022,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839110,686175.00
07/22/2019 19:45,2,0.941,ACTIVE,214.87,342.35,60.012,1563839104,"201051344000582","174011545737251",28.03,26.50,0,329.73,353.77,26.7,23.9,0.212,1354538.0,1354538.0,9009,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839111,686176.00
07/22/2019 19:45,2,0.951,ACTIVE,213.74,340.55,59.985,1563839104,"201051344000868","174011545737251",28.29,25.50,0,329.43,352.87,27.3,24.4,0.208,1362498.8,1362498.8,9010,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839112,686177.00
07/22/2019 19:45,2,0.908,ACTIVE,214.41,342.05,59.980,1563839104,"201051344000576","174011545737251",28.49,25.80,0,331.53,353.77,26.2,23.4,0.203,1378633.0,1378633.0,9034,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839113,686178.00
07/22/2019 19:45,2,0.941,ACTIVE,213.96,340.85,59.980,1563839104,"201051344001158","174011545737251",28.09,26.80,0,330.03,353.77,26.8,24.0,0.208,1356085.8,1356085.8,9009,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839114,686179.00
07/22/2019 19:45,2,0.936,ACTIVE,214.64,341.75,59.990,1563839104,"201051344000917","174011545737251",28.37,27.50,0,327.62,353.17,26.9,24.0,0.208,1371705.6,1371705.6,9036,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839115,686180.00
07/22/2019 19:45,2,0.967,ACTIVE,214.64,339.34,60.017,1563839104,"201051344000417","174011545737251",18.61,27.50,0,328.82,347.76,18.3,15.7,0.128,1084300.0,1084300.0,9041,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839116,686181.00
07/22/2019 19:45,2,0.924,ACTIVE,214.87,342.95,59.990,1563839104,"201051344000685","174011545737251",28.31,26.80,0,328.52,353.77,26.6,23.7,0.217,1377733.7,1377733.7,9020,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839117,686182.00
07/22/2019 19:45,2,0.947,ACTIVE,214.87,342.65,59.985,1563839104,"201051344000651","174011545737251",28.25,26.30,0,329.73,354.07,27.2,24.3,0.212,1372087.9,1372087.9,9014,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839118,686183.00
07/22/2019 19:45,2,0.947,ACTIVE,213.74,340.85,60.006,1563839104,"201051344000594","174011545737251",28.19,28.50,0,328.82,353.47,27.1,24.2,0.203,1382093.2,1382093.2,9016,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839119,686184.00
07/22/2019 19:45,2,0.949,ACTIVE,214.19,340.55,59.953,1563839104,"201051344000469","174011545737251",28.15,25.80,0,329.13,353.17,27.1,24.2,0.217,1362253.1,1362253.1,9023,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839120,686185.00
07/22/2019 19:45,2,1.021,ACTIVE,215.09,342.95,59.985,1563839104,"201051344000585","174011545737251",28.35,26.80,0,329.13,354.37,29.4,26.4,0.221,1387613.2,1387613.2,9010,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839121,686186.00
07/22/2019 19:45,2,0.941,ACTIVE,214.64,342.35,59.996,1563839104,"201051344000853","174011545737251",28.39,27.30,0,332.43,353.77,27.1,24.2,0.208,1385024.8,1385024.8,9022,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839122,686187.00
07/22/2019 19:45,2,0.945,ACTIVE,214.87,342.35,59.985,1563839104,"201051344001145","174011545737251",28.33,26.30,0,330.33,354.07,27.2,24.3,0.203,1386547.6,1386547.6,9040,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839123,686188.00
07/22/2019 19:45,2,0.949,ACTIVE,214.87,342.65,60.022,1563839104,"201051344000438","174011545737251",28.51,27.30,0,329.43,353.77,27.5,24.6,0.217,1380044.8,1380044.8,9012,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839124,686189.00
07/22/2019 19:45,2,0.988,ACTIVE,214.41,341.15,59.985,1563839104,"201051344001135","174011545737251",28.53,27.00,0,328.22,353.17,28.6,25.7,0.208,1367615.6,1367615.6,9008,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839124,686190.00
07/22/2019 19:45,2,0.965,ACTIVE,214.19,340.25,59.990,1563839104,"201051344000983","174011545737251",28.61,27.00,0,329.13,352.87,28.0,25.1,0.212,1383243.6,1383243.6,9015,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839125,686191.00
07/22/2019 19:45,2,0.959,ACTIVE,214.87,341.45,59.943,1563839104,"201051344001203","174011545737251",28.25,27.00,0,329.73,354.97,27.5,24.6,0.221,1375666.0,1375666.0,9028,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839126,686192.00
07/22/2019 19:45,2,0.947,ACTIVE,214.41,340.85,59.985,1563839104,"201051344001230","174011545737251",27.99,26.50,0,327.32,351.97,26.9,24.0,0.208,1370238.8,1370238.8,9049,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839127,686193.00
07/22/2019 19:45,2,0.961,ACTIVE,214.19,342.05,59.985,1563839104,"201051344000646","174011545737251",28.55,27.30,0,327.02,352.87,27.8,24.9,0.212,1364215.2,1364215.2,9029,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839128,686194.00
07/22/2019 19:45,2,0.955,ACTIVE,214.19,339.65,59.985,1563839104,"201051344000867","174011545737251",28.31,27.00,0,329.43,352.27,27.4,24.5,0.203,1360439.6,1360439.6,9021,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839129,686195.00
07/22/2019 19:45,2,0.932,ACTIVE,214.41,342.35,59.975,1563839104,"201051344000633","174011545737251",28.47,27.00,0,331.53,354.37,26.9,24.0,0.212,1357266.1,1357266.1,9031,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839130,686196.00
07/22/2019 19:45,2,0.973,ACTIVE,214.19,341.45,59.985,1563839104,"201051344000955","174011545737251",28.27,27.80,0,327.62,352.57,27.9,25.0,0.221,1384942.1,1384942.1,9024,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839131,686197.00
07/22/2019 19:45,2,0.926,ACTIVE,214.19,341.15,60.012,1563839104,"201051344000648","174011545737251",28.43,26.00,0,331.23,352.57,26.7,23.8,0.208,1370933.8,1370933.8,9012,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839132,686198.00
07/22/2019 19:45,2,0.930,ACTIVE,214.41,340.85,59.990,1563839104,"201051344000645","174011545737251",28.21,26.30,0,331.83,353.17,26.6,23.7,0.208,1376629.4,1376629.4,9018,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839133,686199.00
07/22/2019 19:45,2,0.939,ACTIVE,214.19,340.55,59.969,1563839104,"201051344000569","174011545737251",28.63,27.30,0,329.13,352.87,27.3,24.4,0.212,1393748.1,1393748.1,9017,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839134,686200.00
07/22/2019 19:45,2,0.984,ACTIVE,214.19,344.15,59.975,1563839104,"179051228000119","174011545737251",28.71,29.00,0,330.93,357.08,28.6,25.7,0.217,179943.7,179943.7,9103,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563839135,686201.00
07/22/2019 20:00,2,0.777,ACTIVE,213.29,338.44,59.969,1563840004,"201051344000579","174011545737251",28.25,28.50,0,329.73,354.37,22.2,19.6,0.164,1395171.4,1395171.4,9022,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840005,686202.00
07/22/2019 20:00,2,0.754,ACTIVE,213.74,337.24,60.028,1563840004,"201051344001025","174011545737251",28.27,26.80,0,329.73,355.28,21.6,18.9,0.155,1380248.1,1380248.1,9015,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840006,686203.00
07/22/2019 20:00,2,0.711,ACTIVE,213.96,339.04,60.001,1563840004,"201051344001093","174011545737251",28.37,26.50,0,330.03,354.37,20.5,17.8,0.141,1362097.2,1362097.2,9040,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840007,686204.00
07/22/2019 20:00,2,0.740,ACTIVE,213.29,338.14,59.990,1563840004,"201051344000458","174011545737251",28.11,28.00,0,328.22,353.47,21.1,18.4,0.155,1375825.8,1375825.8,9007,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840008,686205.00
07/22/2019 20:00,2,0.762,ACTIVE,213.74,338.14,59.996,1563840004,"201051344000890","174011545737251",27.89,27.80,0,329.73,354.97,21.5,18.9,0.150,1377357.9,1377357.9,9021,0,0,0,L,1122011218,1,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840009,686206.00
07/22/2019 20:00,2,0.740,ACTIVE,213.29,338.14,59.990,1563840004,"201051344000988","174011545737251",18.25,27.00,0,328.82,350.17,13.7,11.3,0.106,1046369.1,1046369.1,9023,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840010,686207.00
07/22/2019 20:00,2,0.732,ACTIVE,214.19,339.34,59.959,1563840004,"201051344000582","174011545737251",27.63,26.50,0,330.03,355.88,20.5,17.9,0.155,1354543.4,1354543.4,9010,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840011,686208.00
07/22/2019 20:00,2,0.770,ACTIVE,213.29,338.74,59.990,1563840004,"201051344000868","174011545737251",27.43,26.00,0,328.82,353.77,21.4,18.7,0.159,1362504.4,1362504.4,9011,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840012,686209.00
07/22/2019 20:00,2,0.715,ACTIVE,213.74,339.65,59.943,1563840004,"201051344000576","174011545737251",28.17,26.30,0,330.03,354.97,20.4,17.8,0.155,1378638.3,1378638.3,9035,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840013,686210.00
07/22/2019 20:00,2,0.744,ACTIVE,213.29,338.74,59.990,1563840004,"201051344001158","174011545737251",27.77,27.30,0,329.43,353.17,20.9,18.3,0.150,1356091.3,1356091.3,9010,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840014,686211.00
07/22/2019 20:00,2,0.723,ACTIVE,213.74,338.44,59.996,1563840004,"201051344000917","174011545737251",27.91,27.50,0,329.13,354.97,20.5,17.8,0.146,1371711.0,1371711.0,9037,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840015,686212.00
07/22/2019 20:00,2,0.764,ACTIVE,213.74,336.64,59.990,1563840004,"201051344000417","174011545737251",18.25,27.80,0,330.33,349.26,14.2,11.7,0.097,1084303.5,1084303.5,9042,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840016,686213.00
07/22/2019 20:00,2,0.707,ACTIVE,213.96,339.34,60.001,1563840004,"201051344000685","174011545737251",28.13,26.80,0,329.13,355.58,20.2,17.6,0.159,1377739.0,1377739.0,9021,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840016,686214.00
07/22/2019 20:00,2,0.727,ACTIVE,213.96,339.04,59.996,1563840004,"201051344000651","174011545737251",28.03,26.30,0,331.23,355.58,20.7,18.0,0.155,1372093.3,1372093.3,9015,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840017,686215.00
07/22/2019 20:00,2,0.748,ACTIVE,213.06,338.44,60.012,1563840004,"201051344000594","174011545737251",27.71,28.80,0,326.12,353.77,21.0,18.4,0.159,1382098.7,1382098.7,9017,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840018,686216.00
07/22/2019 20:00,2,0.740,ACTIVE,213.51,338.44,59.985,1563840004,"201051344000469","174011545737251",28.11,26.30,0,328.22,354.07,21.1,18.4,0.164,1362258.6,1362258.6,9024,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840019,686217.00
07/22/2019 20:00,2,0.791,ACTIVE,213.96,339.95,59.996,1563840004,"201051344000585","174011545737251",28.43,27.00,0,330.03,356.48,22.8,20.1,0.164,1387619.3,1387619.3,9011,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840020,686218.00
