ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 20:00,2,0.744,ACTIVE,213.96,339.65,59.980,1563840004,"201051344000853","174011545737251",27.93,28.00,0,330.93,354.97,21.1,18.4,0.155,1385030.3,1385030.3,9023,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840021,686219.00
07/22/2019 20:00,2,0.719,ACTIVE,213.96,338.74,59.996,1563840004,"201051344001145","174011545737251",28.19,26.30,0,331.53,355.58,20.6,17.9,0.141,1386553.1,1386553.1,9041,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840022,686220.00
07/22/2019 20:00,2,0.738,ACTIVE,213.96,338.44,59.985,1563840004,"201051344000438","174011545737251",28.19,27.30,0,330.63,355.58,21.1,18.4,0.155,1380050.4,1380050.4,9013,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840023,686221.00
07/22/2019 20:00,2,0.775,ACTIVE,213.51,337.24,59.980,1563840004,"201051344001135","174011545737251",28.27,26.80,0,329.13,354.07,22.2,19.5,0.155,1367621.4,1367621.4,9009,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840024,686222.00
07/22/2019 20:00,2,0.764,ACTIVE,213.51,339.04,59.985,1563840004,"201051344000983","174011545737251",28.39,27.50,0,328.82,354.07,21.9,19.2,0.164,1383249.4,1383249.4,9016,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840025,686223.00
07/22/2019 20:00,2,0.736,ACTIVE,213.51,338.14,59.990,1563840004,"201051344001203","174011545737251",28.23,27.00,0,330.33,356.18,21.1,18.4,0.159,1375671.5,1375671.5,9029,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840026,686224.00
07/22/2019 20:00,2,0.707,ACTIVE,213.51,336.94,59.990,1563840004,"201051344001230","174011545737251",28.31,26.50,0,329.13,353.17,20.3,17.7,0.155,1370244.2,1370244.2,9050,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840027,686225.00
07/22/2019 20:00,2,0.756,ACTIVE,213.29,339.65,59.996,1563840004,"201051344000646","174011545737251",27.91,27.50,0,329.13,354.67,21.4,18.7,0.155,1364220.8,1364220.8,9030,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840028,686226.00
07/22/2019 20:00,2,0.750,ACTIVE,213.51,338.44,59.985,1563840004,"201051344000867","174011545737251",27.93,27.50,0,328.52,352.57,21.2,18.6,0.150,1360445.2,1360445.2,9022,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840029,686227.00
07/22/2019 20:00,2,0.736,ACTIVE,213.74,339.95,59.990,1563840004,"201051344000633","174011545737251",27.81,27.30,0,329.43,355.58,20.8,18.1,0.155,1357271.5,1357271.5,9032,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840030,686228.00
07/22/2019 20:00,2,0.760,ACTIVE,213.29,338.44,59.980,1563840004,"201051344000955","174011545737251",27.89,27.50,0,328.82,354.37,21.5,18.8,0.164,1384947.8,1384947.8,9025,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840031,686229.00
07/22/2019 20:00,2,0.729,ACTIVE,213.51,337.84,59.985,1563840004,"201051344000648","174011545737251",28.13,26.50,0,329.73,354.07,20.8,18.2,0.159,1370939.2,1370939.2,9013,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840031,686230.00
07/22/2019 20:00,2,0.734,ACTIVE,213.96,338.44,59.980,1563840004,"201051344000645","174011545737251",27.49,26.80,0,329.13,354.67,20.5,17.8,0.155,1376634.7,1376634.7,9019,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840034,686231.00
07/22/2019 20:00,2,0.750,ACTIVE,213.29,337.24,59.980,1563840004,"201051344000569","174011545737251",27.89,28.00,0,329.73,353.77,21.2,18.5,0.168,1393753.7,1393753.7,9018,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840035,686232.00
07/22/2019 20:00,2,0.781,ACTIVE,213.51,341.45,59.975,1563840004,"179051228000119","174011545737251",28.25,29.80,0,330.03,357.68,22.4,19.7,0.159,179949.5,179949.5,9104,0,0,0,L,46974696,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840036,686233.00
07/22/2019 20:15,2,0.559,ACTIVE,213.51,335.74,60.001,1563840904,"201051344000579","174011545737251",27.87,27.50,0,328.82,348.96,15.8,13.3,0.088,1395175.2,1395175.2,9023,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840905,686234.00
07/22/2019 20:15,2,0.521,ACTIVE,214.41,336.64,60.012,1563840904,"201051344001025","174011545737251",27.89,26.00,0,328.52,349.56,14.8,12.3,0.093,1380251.8,1380251.8,9016,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840906,686235.00
07/22/2019 20:15,2,0.496,ACTIVE,214.41,337.24,59.996,1563840904,"201051344001093","174011545737251",28.01,25.80,0,329.73,351.67,14.1,11.7,0.084,1362100.6,1362100.6,9041,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840907,686236.00
07/22/2019 20:15,2,0.520,ACTIVE,213.51,335.14,60.006,1563840904,"201051344000458","174011545737251",27.67,27.00,0,329.13,349.26,14.6,12.2,0.102,1375829.3,1375829.3,9008,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840908,686237.00
07/22/2019 20:15,2,0.533,ACTIVE,214.19,336.34,60.001,1563840904,"201051344000890","174011545737251",27.43,26.80,0,329.43,351.37,14.8,12.4,0.093,1377361.6,1377361.6,9022,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840909,686238.00
07/22/2019 20:15,2,0.504,ACTIVE,213.51,336.04,59.996,1563840904,"201051344000988","174011545737251",18.01,26.30,0,327.32,346.26,9.2,7.0,0.062,1046371.2,1046371.2,9024,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840910,686239.00
07/22/2019 20:15,2,0.506,ACTIVE,214.87,338.14,60.001,1563840904,"201051344000582","174011545737251",27.47,25.50,0,330.03,351.07,14.1,11.7,0.093,1354546.8,1354546.8,9011,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840911,686240.00
07/22/2019 20:15,2,0.529,ACTIVE,213.51,335.44,60.043,1563840904,"201051344000868","174011545737251",27.67,25.50,0,327.92,350.17,14.8,12.4,0.093,1362508.0,1362508.0,9012,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840912,686241.00
07/22/2019 20:15,2,0.510,ACTIVE,213.96,337.24,60.033,1563840904,"201051344000576","174011545737251",27.25,25.80,0,329.43,349.86,14.1,11.7,0.097,1378641.7,1378641.7,9036,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840913,686242.00
07/22/2019 20:15,2,0.521,ACTIVE,213.51,336.04,60.012,1563840904,"201051344001158","174011545737251",27.29,26.30,0,328.22,348.36,14.4,12.0,0.097,1356094.8,1356094.8,9011,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840914,686243.00
07/22/2019 20:15,2,0.480,ACTIVE,214.41,337.24,60.001,1563840904,"201051344000917","174011545737251",28.63,26.50,0,328.22,351.67,14.0,11.6,0.080,1371714.4,1371714.4,9038,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840915,686244.00
07/22/2019 20:15,2,0.537,ACTIVE,214.19,336.04,59.985,1563840904,"201051344000417","174011545737251",18.09,26.80,0,329.13,348.96,9.9,7.6,0.053,1084305.8,1084305.8,9043,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840916,686245.00
07/22/2019 20:15,2,0.484,ACTIVE,214.41,337.54,60.006,1563840904,"201051344000685","174011545737251",27.81,25.80,0,328.82,350.17,13.7,11.3,0.097,1377742.3,1377742.3,9022,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840917,686246.00
07/22/2019 20:15,2,0.502,ACTIVE,214.41,337.54,59.990,1563840904,"201051344000651","174011545737251",27.85,25.30,0,330.03,351.37,14.2,11.8,0.093,1372096.8,1372096.8,9016,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840918,686247.00
07/22/2019 20:15,2,0.518,ACTIVE,213.29,335.74,59.996,1563840904,"201051344000594","174011545737251",28.01,28.00,0,327.62,348.66,14.7,12.3,0.093,1382102.2,1382102.2,9018,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840918,686248.00
07/22/2019 20:15,2,0.523,ACTIVE,213.74,336.64,60.001,1563840904,"201051344000469","174011545737251",27.67,25.50,0,327.92,349.86,14.7,12.3,0.097,1362262.1,1362262.1,9025,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840919,686249.00
07/22/2019 20:15,2,0.559,ACTIVE,214.41,338.14,60.012,1563840904,"201051344000585","174011545737251",28.27,26.00,0,329.43,352.57,16.0,13.5,0.102,1387623.2,1387623.2,9012,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840920,686250.00
07/22/2019 20:15,2,0.512,ACTIVE,214.19,337.24,60.006,1563840904,"201051344000853","174011545737251",28.03,27.00,0,330.33,349.86,14.5,12.1,0.093,1385033.8,1385033.8,9024,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840921,686251.00
07/22/2019 20:15,2,0.508,ACTIVE,214.41,337.24,59.969,1563840904,"201051344001145","174011545737251",27.08,25.30,0,330.03,350.47,13.9,11.5,0.088,1386556.5,1386556.5,9042,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840922,686252.00
07/22/2019 20:15,2,0.512,ACTIVE,214.19,337.24,59.975,1563840904,"201051344000438","174011545737251",28.11,26.30,0,329.13,349.86,14.6,12.2,0.097,1380053.9,1380053.9,9014,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840923,686253.00
07/22/2019 20:15,2,0.543,ACTIVE,213.96,336.04,59.969,1563840904,"201051344001135","174011545737251",28.31,26.00,0,328.82,350.17,15.6,13.1,0.097,1367625.2,1367625.2,9010,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840924,686254.00
07/22/2019 20:15,2,0.553,ACTIVE,213.74,335.74,60.001,1563840904,"201051344000983","174011545737251",27.43,26.50,0,327.62,348.66,15.4,12.9,0.102,1383253.1,1383253.1,9017,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840925,686255.00
07/22/2019 20:15,2,0.527,ACTIVE,214.41,336.34,60.006,1563840904,"201051344001203","174011545737251",27.33,26.00,0,328.82,351.07,14.6,12.2,0.088,1375675.1,1375675.1,9030,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840926,686256.00
07/22/2019 20:15,2,0.500,ACTIVE,213.96,336.34,60.001,1563840904,"201051344001230","174011545737251",27.59,25.80,0,328.22,349.56,14.0,11.6,0.084,1370247.6,1370247.6,9051,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840927,686257.00
07/22/2019 20:15,2,0.520,ACTIVE,213.74,336.64,59.996,1563840904,"201051344000646","174011545737251",28.23,26.50,0,327.92,351.97,14.9,12.4,0.088,1364224.4,1364224.4,9031,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840928,686258.00
07/22/2019 20:15,2,0.537,ACTIVE,213.74,335.74,60.001,1563840904,"201051344000867","174011545737251",27.23,27.00,0,328.82,347.76,14.8,12.4,0.093,1360448.7,1360448.7,9023,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840929,686259.00
07/22/2019 20:15,2,0.510,ACTIVE,213.96,337.84,60.028,1563840904,"201051344000633","174011545737251",28.07,26.50,0,329.43,351.07,14.5,12.1,0.093,1357275.0,1357275.0,9033,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840930,686260.00
07/22/2019 20:15,2,0.539,ACTIVE,213.74,336.34,59.969,1563840904,"201051344000955","174011545737251",27.89,26.50,0,327.32,352.57,15.2,12.8,0.097,1384951.4,1384951.4,9026,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840931,686261.00
07/22/2019 20:15,2,0.523,ACTIVE,213.74,335.74,60.001,1563840904,"201051344000648","174011545737251",27.37,25.80,0,329.13,349.26,14.6,12.1,0.102,1370942.7,1370942.7,9014,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840932,686262.00
07/22/2019 20:15,2,0.506,ACTIVE,213.96,335.44,60.001,1563840904,"201051344000645","174011545737251",27.35,26.30,0,329.43,348.96,14.1,11.6,0.088,1376638.1,1376638.1,9020,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840933,686263.00
07/22/2019 20:15,2,0.523,ACTIVE,213.29,336.04,59.969,1563840904,"201051344000569","174011545737251",27.75,27.00,0,327.92,348.96,14.8,12.3,0.097,1393757.2,1393757.2,9019,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840934,686264.00
07/22/2019 20:15,2,0.559,ACTIVE,213.74,339.34,59.996,1563840904,"179051228000119","174011545737251",27.91,29.00,0,329.13,352.57,15.8,13.3,0.097,179953.4,179953.4,9105,0,0,0,L,46974696,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563840935,686265.00
07/22/2019 20:30,2,0.486,ACTIVE,213.74,335.14,59.990,1563841804,"201051344000579","174011545737251",27.69,27.00,0,328.52,345.36,13.7,11.3,0.080,1395178.3,1395178.3,9024,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841805,686266.00
07/22/2019 20:30,2,0.482,ACTIVE,213.96,334.54,60.017,1563841804,"201051344001025","174011545737251",23.89,25.30,0,329.13,345.06,11.7,9.4,0.066,1380254.6,1380254.6,9017,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841807,686267.00
07/22/2019 20:30,2,0.445,ACTIVE,214.19,336.04,59.996,1563841804,"201051344001093","174011545737251",27.00,25.30,0,329.13,344.15,12.2,9.9,0.071,1362103.3,1362103.3,9042,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841808,686268.00
07/22/2019 20:30,2,0.428,ACTIVE,213.51,335.14,59.996,1563841804,"201051344000458","174011545737251",28.43,26.50,0,328.22,343.55,12.4,10.0,0.075,1375832.1,1375832.1,9009,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841809,686269.00
07/22/2019 20:30,2,0.467,ACTIVE,213.96,335.44,59.996,1563841804,"201051344000890","174011545737251",27.23,26.30,0,328.22,344.76,12.9,10.6,0.071,1377364.5,1377364.5,9023,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841810,686270.00
07/22/2019 20:30,2,0.424,ACTIVE,213.74,335.74,59.990,1563841804,"201051344000988","174011545737251",17.99,26.30,0,327.62,343.55,7.7,5.5,0.049,1046372.8,1046372.8,9025,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841811,686271.00
07/22/2019 20:30,2,0.465,ACTIVE,214.19,335.14,60.028,1563841804,"201051344000582","174011545737251",23.87,25.00,0,329.73,344.45,11.2,8.9,0.071,1354549.5,1354549.5,9012,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841812,686272.00
07/22/2019 20:30,2,0.465,ACTIVE,213.51,335.14,60.022,1563841804,"201051344000868","174011545737251",26.86,25.30,0,327.62,344.15,12.7,10.3,0.066,1362510.8,1362510.8,9013,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841813,686273.00
07/22/2019 20:30,2,0.438,ACTIVE,213.96,336.94,59.996,1563841804,"201051344000576","174011545737251",27.02,25.80,0,329.13,344.45,12.0,9.7,0.080,1378644.4,1378644.4,9037,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841814,686274.00
07/22/2019 20:30,2,0.453,ACTIVE,213.74,335.44,59.996,1563841804,"201051344001158","174011545737251",26.88,26.50,0,328.52,343.85,12.4,10.0,0.080,1356097.5,1356097.5,9012,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841815,686275.00
07/22/2019 20:30,2,0.463,ACTIVE,213.96,336.04,59.990,1563841804,"201051344000917","174011545737251",22.96,25.80,0,327.62,344.45,10.8,8.5,0.066,1371716.9,1371716.9,9039,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841816,686276.00
07/22/2019 20:30,2,0.469,ACTIVE,213.96,335.14,59.996,1563841804,"201051344000417","174011545737251",17.97,26.00,0,329.73,342.35,8.6,6.4,0.049,1084307.6,1084307.6,9044,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841817,686277.00
07/22/2019 20:30,2,0.416,ACTIVE,214.19,336.64,60.012,1563841804,"201051344000685","174011545737251",27.75,25.30,0,329.43,345.96,11.7,9.4,0.080,1377744.9,1377744.9,9023,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841818,686278.00
07/22/2019 20:30,2,0.469,ACTIVE,214.19,336.04,59.996,1563841804,"201051344000651","174011545737251",23.52,24.80,0,330.33,344.76,11.2,8.9,0.066,1372099.5,1372099.5,9017,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841819,686279.00
07/22/2019 20:30,2,0.451,ACTIVE,213.29,335.74,59.980,1563841804,"201051344000594","174011545737251",27.35,27.50,0,327.62,343.25,12.5,10.2,0.075,1382105.0,1382105.0,9019,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841820,686280.00
07/22/2019 20:30,2,0.449,ACTIVE,213.74,335.74,59.985,1563841804,"201051344000469","174011545737251",27.57,25.30,0,327.32,344.15,12.6,10.2,0.075,1362265.0,1362265.0,9026,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841821,686281.00
07/22/2019 20:30,2,0.523,ACTIVE,214.19,336.64,59.985,1563841804,"201051344000585","174011545737251",24.67,25.30,0,330.03,346.26,13.1,10.7,0.071,1387626.3,1387626.3,9013,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841822,686282.00
07/22/2019 20:30,2,0.436,ACTIVE,214.19,336.94,59.980,1563841804,"201051344000853","174011545737251",27.75,26.80,0,330.03,345.36,12.3,10.0,0.075,1385036.6,1385036.6,9025,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841823,686283.00
07/22/2019 20:30,2,0.432,ACTIVE,214.19,336.94,59.990,1563841804,"201051344001145","174011545737251",27.49,24.80,0,330.63,345.66,12.1,9.7,0.071,1386559.1,1386559.1,9043,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841824,686284.00
07/22/2019 20:30,2,0.438,ACTIVE,213.96,335.74,59.990,1563841804,"201051344000438","174011545737251",28.37,25.50,0,330.03,345.36,12.6,10.2,0.066,1380056.7,1380056.7,9015,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841825,686285.00
07/22/2019 20:30,2,0.512,ACTIVE,213.74,334.84,60.017,1563841804,"201051344001135","174011545737251",23.78,25.00,0,328.22,344.45,12.3,10.0,0.071,1367628.2,1367628.2,9011,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841825,686286.00
07/22/2019 20:30,2,0.461,ACTIVE,213.74,335.14,59.990,1563841804,"201051344000983","174011545737251",28.27,26.30,0,328.22,343.55,13.2,10.8,0.075,1383256.0,1383256.0,9018,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841826,686287.00
07/22/2019 20:30,2,0.434,ACTIVE,213.96,335.14,59.990,1563841804,"201051344001203","174011545737251",28.41,25.30,0,330.03,345.06,12.5,10.1,0.071,1375677.9,1375677.9,9031,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841827,686288.00
07/22/2019 20:30,2,0.426,ACTIVE,213.74,335.14,59.996,1563841804,"201051344001230","174011545737251",27.61,25.30,0,327.62,343.85,11.9,9.6,0.071,1370250.2,1370250.2,9052,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841828,686289.00
07/22/2019 20:30,2,0.473,ACTIVE,213.51,336.04,59.996,1563841804,"201051344000646","174011545737251",26.80,26.00,0,328.22,344.15,12.8,10.4,0.075,1364227.3,1364227.3,9032,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841829,686290.00
07/22/2019 20:30,2,0.482,ACTIVE,213.96,334.54,59.990,1563841804,"201051344000867","174011545737251",24.03,27.00,0,327.32,343.55,11.8,9.4,0.071,1360451.6,1360451.6,9024,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841830,686291.00
07/22/2019 20:30,2,0.445,ACTIVE,214.19,337.24,59.990,1563841804,"201051344000633","174011545737251",27.53,26.80,0,327.62,345.06,12.4,10.1,0.080,1357277.8,1357277.8,9034,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841831,686292.00
07/22/2019 20:30,2,0.469,ACTIVE,213.51,335.74,60.001,1563841804,"201051344000955","174011545737251",27.59,25.80,0,327.62,344.45,13.1,10.7,0.080,1384954.4,1384954.4,9027,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841832,686293.00
07/22/2019 20:30,2,0.471,ACTIVE,213.96,335.44,59.996,1563841804,"201051344000648","174011545737251",23.58,25.80,0,328.52,344.45,11.3,9.0,0.066,1370945.4,1370945.4,9015,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841833,686294.00
07/22/2019 20:30,2,0.416,ACTIVE,213.96,335.74,59.990,1563841804,"201051344000645","174011545737251",27.89,26.30,0,328.52,345.36,11.8,9.4,0.071,1376640.8,1376640.8,9021,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841834,686295.00
07/22/2019 20:30,2,0.457,ACTIVE,213.74,335.74,59.996,1563841804,"201051344000569","174011545737251",26.92,26.80,0,327.92,343.55,12.5,10.1,0.080,1393760.0,1393760.0,9020,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841835,686296.00
07/22/2019 20:30,2,0.484,ACTIVE,213.74,338.74,59.996,1563841804,"179051228000119","174011545737251",27.31,28.80,0,329.13,347.46,13.4,11.0,0.071,179956.4,179956.4,9106,0,0,0,L,46974696,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563841836,686297.00
07/22/2019 20:45,2,0.377,ACTIVE,213.29,334.24,59.996,1563842704,"201051344000579","174011545737251",27.29,26.50,0,328.82,343.25,10.5,8.2,0.049,1395180.7,1395180.7,9025,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842705,686298.00
07/22/2019 20:45,2,0.338,ACTIVE,214.19,335.44,59.990,1563842704,"201051344001025","174011545737251",27.71,24.50,0,328.52,344.15,9.5,7.3,0.049,1380256.7,1380256.7,9018,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842706,686299.00
07/22/2019 20:45,2,0.334,ACTIVE,214.41,336.64,60.001,1563842704,"201051344001093","174011545737251",27.39,24.80,0,328.82,342.95,9.3,7.0,0.040,1362105.4,1362105.4,9043,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842707,686300.00
07/22/2019 20:45,2,0.338,ACTIVE,213.29,333.63,60.001,1563842704,"201051344000458","174011545737251",27.21,25.80,0,327.92,343.25,9.3,7.1,0.049,1375834.3,1375834.3,9010,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842708,686301.00
07/22/2019 20:45,2,0.350,ACTIVE,214.41,335.14,60.006,1563842704,"201051344000890","174011545737251",27.43,25.50,0,328.82,343.55,9.7,7.5,0.044,1377366.7,1377366.7,9024,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842709,686302.00
07/22/2019 20:45,2,0.303,ACTIVE,213.29,334.84,59.996,1563842704,"201051344000988","174011545737251",18.25,25.50,0,328.22,342.35,5.6,3.5,0.031,1046373.9,1046373.9,9026,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842710,686303.00
07/22/2019 20:45,2,0.332,ACTIVE,214.87,336.64,60.001,1563842704,"201051344000582","174011545737251",26.50,24.30,0,328.82,343.25,9.0,6.7,0.049,1354551.4,1354551.4,9013,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842711,686304.00
07/22/2019 20:45,2,0.348,ACTIVE,213.29,334.24,60.012,1563842704,"201051344000868","174011545737251",27.12,24.80,0,328.52,342.35,9.6,7.3,0.044,1362513.0,1362513.0,9014,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842712,686305.00
07/22/2019 20:45,2,0.322,ACTIVE,213.74,335.74,60.033,1563842704,"201051344000576","174011545737251",27.04,25.30,0,329.43,343.55,8.9,6.6,0.044,1378646.4,1378646.4,9038,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842713,686306.00
07/22/2019 20:45,2,0.336,ACTIVE,213.29,334.54,60.001,1563842704,"201051344001158","174011545737251",26.90,25.80,0,328.22,343.25,9.2,6.9,0.049,1356099.6,1356099.6,9013,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842714,686307.00
07/22/2019 20:45,2,0.316,ACTIVE,214.41,336.34,60.001,1563842704,"201051344000917","174011545737251",27.61,25.30,0,327.32,342.35,8.9,6.7,0.040,1371718.9,1371718.9,9040,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842715,686308.00
07/22/2019 20:45,2,0.363,ACTIVE,214.41,336.04,60.006,1563842704,"201051344000417","174011545737251",17.89,25.30,0,328.82,340.85,6.6,4.5,0.022,1084308.9,1084308.9,9045,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842716,686309.00
07/22/2019 20:45,2,0.301,ACTIVE,214.64,336.64,60.001,1563842704,"201051344000685","174011545737251",27.35,24.50,0,328.22,344.45,8.4,6.2,0.049,1377746.8,1377746.8,9024,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842717,686310.00
07/22/2019 20:45,2,0.330,ACTIVE,214.64,336.34,60.001,1563842704,"201051344000651","174011545737251",26.96,24.00,0,330.03,342.35,9.0,6.8,0.044,1372101.5,1372101.5,9018,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842718,686311.00
07/22/2019 20:45,2,0.336,ACTIVE,213.29,334.24,59.996,1563842704,"201051344000594","174011545737251",27.35,27.30,0,327.92,342.35,9.4,7.1,0.044,1382107.1,1382107.1,9020,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842719,686312.00
07/22/2019 20:45,2,0.324,ACTIVE,213.51,334.54,60.001,1563842704,"201051344000469","174011545737251",28.11,24.80,0,327.92,342.95,9.2,7.0,0.049,1362267.1,1362267.1,9027,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842719,686313.00
07/22/2019 20:45,2,0.379,ACTIVE,214.64,337.24,60.001,1563842704,"201051344000585","174011545737251",27.69,24.50,0,329.13,343.85,10.6,8.3,0.053,1387628.6,1387628.6,9014,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842720,686314.00
07/22/2019 20:45,2,0.330,ACTIVE,213.96,335.74,59.959,1563842704,"201051344000853","174011545737251",27.27,26.00,0,330.93,344.15,9.2,6.9,0.049,1385038.7,1385038.7,9026,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842721,686315.00
07/22/2019 20:45,2,0.322,ACTIVE,214.64,336.34,59.959,1563842704,"201051344001145","174011545737251",26.94,24.30,0,329.73,344.45,8.9,6.6,0.044,1386561.2,1386561.2,9044,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842722,686316.00
07/22/2019 20:45,2,0.332,ACTIVE,214.41,336.34,60.001,1563842704,"201051344000438","174011545737251",27.91,25.00,0,328.82,343.55,9.4,7.2,0.044,1380058.8,1380058.8,9016,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842723,686317.00
07/22/2019 20:45,2,0.371,ACTIVE,214.19,335.14,59.996,1563842704,"201051344001135","174011545737251",27.47,24.50,0,328.82,341.75,10.4,8.1,0.049,1367630.5,1367630.5,9012,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842724,686318.00
07/22/2019 20:45,2,0.363,ACTIVE,213.51,333.93,59.990,1563842704,"201051344000983","174011545737251",27.35,25.80,0,327.62,342.95,10.1,7.8,0.053,1383258.3,1383258.3,9019,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842725,686319.00
07/22/2019 20:45,2,0.342,ACTIVE,214.64,335.44,60.001,1563842704,"201051344001203","174011545737251",27.06,24.80,0,328.22,343.85,9.4,7.2,0.049,1375680.0,1375680.0,9032,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842726,686320.00
07/22/2019 20:45,2,0.326,ACTIVE,214.41,335.14,60.006,1563842704,"201051344001230","174011545737251",26.96,24.50,0,327.92,341.45,8.9,6.7,0.040,1370252.2,1370252.2,9053,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842727,686321.00
07/22/2019 20:45,2,0.340,ACTIVE,213.96,335.74,59.996,1563842704,"201051344000646","174011545737251",27.77,24.80,0,327.92,342.35,9.6,7.3,0.049,1364229.6,1364229.6,9033,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842728,686322.00
07/22/2019 20:45,2,0.342,ACTIVE,213.74,333.33,59.996,1563842704,"201051344000867","174011545737251",27.17,26.50,0,328.22,342.65,9.5,7.2,0.044,1360453.6,1360453.6,9025,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842729,686323.00
07/22/2019 20:45,2,0.338,ACTIVE,213.96,336.04,59.990,1563842704,"201051344000633","174011545737251",27.02,26.30,0,329.43,344.45,9.3,7.1,0.049,1357279.9,1357279.9,9035,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842730,686324.00
07/22/2019 20:45,2,0.352,ACTIVE,213.96,335.74,60.022,1563842704,"201051344000955","174011545737251",27.59,25.00,0,327.62,343.25,9.8,7.6,0.053,1384956.6,1384956.6,9028,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842731,686325.00
07/22/2019 20:45,2,0.330,ACTIVE,213.74,334.24,59.996,1563842704,"201051344000648","174011545737251",27.35,25.30,0,329.13,342.95,9.2,6.9,0.044,1370947.4,1370947.4,9016,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842732,686326.00
07/22/2019 20:45,2,0.324,ACTIVE,213.74,334.84,60.001,1563842704,"201051344000645","174011545737251",26.54,25.80,0,328.82,342.95,8.7,6.5,0.040,1376642.8,1376642.8,9022,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842733,686327.00
07/22/2019 20:45,2,0.340,ACTIVE,213.51,334.24,60.001,1563842704,"201051344000569","174011545737251",27.33,26.00,0,328.82,342.65,9.5,7.2,0.049,1393762.0,1393762.0,9021,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842734,686328.00
07/22/2019 20:45,2,0.371,ACTIVE,213.51,337.54,59.996,1563842704,"179051228000119","174011545737251",27.67,28.30,0,329.43,346.26,10.4,8.1,0.044,179958.8,179958.8,9107,0,0,0,L,46974696,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563842735,686329.00
07/22/2019 21:00,2,0.262,ACTIVE,213.06,334.24,59.996,1563843603,"201051344000579","174011545737251",27.55,25.50,0,328.22,339.95,7.3,5.2,0.018,1395182.3,1395182.3,9026,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843605,686330.00
07/22/2019 21:00,2,0.232,ACTIVE,213.29,333.03,60.001,1563843603,"201051344001025","174011545737251",27.25,23.80,0,330.63,341.45,6.4,4.3,0.018,1380258.1,1380258.1,9019,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843606,686331.00
07/22/2019 21:00,2,0.232,ACTIVE,213.51,334.24,60.012,1563843603,"201051344001093","174011545737251",27.27,24.00,0,330.33,341.75,6.4,4.3,0.018,1362106.8,1362106.8,9044,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843607,686332.00
07/22/2019 21:00,2,0.230,ACTIVE,213.06,333.33,59.996,1563843603,"201051344000458","174011545737251",26.64,25.00,0,327.92,339.95,6.3,4.1,0.018,1375835.6,1375835.6,9011,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843607,686333.00
07/22/2019 21:00,2,0.248,ACTIVE,213.29,333.63,59.990,1563843603,"201051344000890","174011545737251",27.10,24.80,0,329.43,341.75,6.8,4.7,0.018,1377368.2,1377368.2,9025,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843608,686334.00
07/22/2019 21:00,2,0.197,ACTIVE,213.06,335.14,59.985,1563843603,"201051344000988","174011545737251",17.87,24.80,0,326.42,339.95,3.6,1.5,0.013,1046374.6,1046374.6,9027,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843609,686335.00
07/22/2019 21:00,2,0.225,ACTIVE,213.74,334.24,59.996,1563843603,"201051344000582","174011545737251",26.94,23.80,0,330.03,342.05,6.2,4.0,0.022,1354552.7,1354552.7,9014,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843610,686336.00
07/22/2019 21:00,2,0.238,ACTIVE,213.06,333.63,59.985,1563843603,"201051344000868","174011545737251",26.70,24.00,0,327.92,339.95,6.5,4.3,0.018,1362514.4,1362514.4,9015,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843611,686337.00
07/22/2019 21:00,2,0.215,ACTIVE,213.74,334.84,60.001,1563843603,"201051344000576","174011545737251",27.06,24.30,0,327.92,341.45,5.9,3.8,0.018,1378647.7,1378647.7,9039,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843612,686338.00
07/22/2019 21:00,2,0.219,ACTIVE,213.06,333.93,59.990,1563843603,"201051344001158","174011545737251",27.23,24.50,0,327.62,340.85,6.1,3.9,0.018,1356101.0,1356101.0,9014,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843613,686339.00
07/22/2019 21:00,2,0.223,ACTIVE,213.51,334.54,59.980,1563843603,"201051344000917","174011545737251",27.25,24.50,0,328.82,341.45,6.2,4.0,0.018,1371720.2,1371720.2,9041,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843614,686340.00
07/22/2019 21:00,2,0.254,ACTIVE,213.74,334.54,60.001,1563843603,"201051344000417","174011545737251",17.89,24.80,0,330.03,340.25,4.6,2.5,0.004,1084309.8,1084309.8,9046,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843615,686341.00
07/22/2019 21:00,2,0.205,ACTIVE,213.74,334.54,59.996,1563843603,"201051344000685","174011545737251",26.58,24.00,0,330.33,343.25,5.5,3.4,0.022,1377748.0,1377748.0,9025,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843616,686342.00
07/22/2019 21:00,2,0.223,ACTIVE,213.74,334.54,59.990,1563843603,"201051344000651","174011545737251",26.60,23.50,0,330.03,342.35,6.0,3.9,0.018,1372102.8,1372102.8,9019,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843617,686343.00
07/22/2019 21:00,2,0.230,ACTIVE,213.06,333.63,59.990,1563843603,"201051344000594","174011545737251",26.78,26.30,0,326.72,340.55,6.3,4.1,0.013,1382108.5,1382108.5,9021,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843618,686344.00
07/22/2019 21:00,2,0.232,ACTIVE,213.29,333.93,59.985,1563843603,"201051344000469","174011545737251",27.17,23.50,0,327.02,341.15,6.4,4.3,0.022,1362268.5,1362268.5,9028,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843619,686345.00
07/22/2019 21:00,2,0.268,ACTIVE,213.74,333.93,59.990,1563843603,"201051344000585","174011545737251",26.88,24.00,0,329.73,342.65,7.3,5.1,0.022,1387630.2,1387630.2,9015,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843620,686346.00
07/22/2019 21:00,2,0.230,ACTIVE,213.96,335.44,59.990,1563843603,"201051344000853","174011545737251",26.44,24.80,0,330.03,341.15,6.2,4.1,0.018,1385040.0,1385040.0,9027,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843621,686347.00
07/22/2019 21:00,2,0.217,ACTIVE,213.74,334.54,59.964,1563843603,"201051344001145","174011545737251",27.15,23.50,0,331.23,342.65,6.0,3.9,0.013,1386562.5,1386562.5,9045,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843622,686348.00
07/22/2019 21:00,2,0.230,ACTIVE,213.74,333.93,60.001,1563843603,"201051344000438","174011545737251",27.17,24.30,0,330.03,342.35,6.3,4.2,0.018,1380060.3,1380060.3,9017,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843622,686349.00
07/22/2019 21:00,2,0.262,ACTIVE,212.83,332.13,59.996,1563843603,"201051344001135","174011545737251",26.50,23.80,0,329.13,342.05,7.0,4.9,0.022,1367632.1,1367632.1,9013,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843623,686350.00
07/22/2019 21:00,2,0.248,ACTIVE,213.29,333.03,60.022,1563843603,"201051344000983","174011545737251",27.47,24.80,0,328.22,340.55,6.9,4.8,0.018,1383259.9,1383259.9,9020,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843624,686351.00
07/22/2019 21:00,2,0.236,ACTIVE,213.74,333.03,59.996,1563843603,"201051344001203","174011545737251",27.00,24.00,0,329.73,342.35,6.5,4.3,0.018,1375681.5,1375681.5,9033,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843625,686352.00
07/22/2019 21:00,2,0.234,ACTIVE,213.51,332.73,59.985,1563843603,"201051344001230","174011545737251",26.36,23.80,0,328.82,340.55,6.3,4.2,0.018,1370253.6,1370253.6,9054,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843626,686353.00
07/22/2019 21:00,2,0.240,ACTIVE,213.06,333.33,59.996,1563843603,"201051344000646","174011545737251",26.62,24.00,0,327.32,341.45,6.5,4.4,0.018,1364231.0,1364231.0,9034,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843627,686354.00
07/22/2019 21:00,2,0.232,ACTIVE,213.51,333.63,59.990,1563843603,"201051344000867","174011545737251",27.04,25.50,0,327.32,339.95,6.4,4.3,0.018,1360455.1,1360455.1,9026,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843628,686355.00
07/22/2019 21:00,2,0.227,ACTIVE,213.74,335.74,60.001,1563843603,"201051344000633","174011545737251",27.43,25.50,0,328.52,342.05,6.3,4.2,0.013,1357281.3,1357281.3,9036,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843629,686356.00
07/22/2019 21:00,2,0.250,ACTIVE,213.06,333.63,60.001,1563843603,"201051344000955","174011545737251",26.50,24.30,0,328.52,341.45,6.7,4.6,0.018,1384958.1,1384958.1,9029,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843630,686357.00
07/22/2019 21:00,2,0.225,ACTIVE,213.51,333.93,59.996,1563843603,"201051344000648","174011545737251",27.12,24.30,0,328.52,341.15,6.2,4.1,0.018,1370948.7,1370948.7,9017,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843631,686358.00
07/22/2019 21:00,2,0.215,ACTIVE,213.74,334.24,59.996,1563843603,"201051344000645","174011545737251",26.06,25.00,0,328.82,340.85,5.7,3.6,0.018,1376644.0,1376644.0,9023,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843632,686359.00
07/22/2019 21:00,2,0.232,ACTIVE,213.29,333.33,59.996,1563843603,"201051344000569","174011545737251",26.64,25.00,0,328.52,340.25,6.3,4.1,0.022,1393763.4,1393763.4,9022,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843633,686360.00
07/22/2019 21:00,2,0.268,ACTIVE,213.29,336.94,60.001,1563843603,"179051228000119","174011545737251",27.06,27.30,0,328.22,344.15,7.3,5.2,0.013,179960.5,179960.5,9108,0,0,0,L,46974696,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563843634,686361.00
