ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 21:15,2,0.213,ACTIVE,213.29,332.73,59.980,1563844504,"201051344000579","174011545737251",24.83,24.50,0,328.22,339.65,5.4,3.3,0.000,1395183.4,1395183.4,9027,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844505,686362.00
07/22/2019 21:15,2,0.168,ACTIVE,213.29,332.73,59.990,1563844504,"201051344001025","174011545737251",24.63,23.30,0,328.22,338.74,4.2,2.2,0.004,1380258.9,1380258.9,9020,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844506,686363.00
07/22/2019 21:15,2,0.193,ACTIVE,213.29,321.01,59.996,1563844504,"201051344001093","174011545737251",22.80,23.50,0,318.61,345.36,4.5,2.4,0.000,1362107.6,1362107.6,9045,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844507,686364.00
07/22/2019 21:15,2,0.172,ACTIVE,213.29,333.03,59.985,1563844504,"201051344000458","174011545737251",24.49,24.30,0,328.82,339.04,4.3,2.2,0.000,1375836.4,1375836.4,9012,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844508,686365.00
07/22/2019 21:15,2,0.178,ACTIVE,213.29,333.03,59.980,1563844504,"201051344000890","174011545737251",25.86,24.00,0,327.92,338.14,4.7,2.6,0.000,1377369.1,1377369.1,9026,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844509,686366.00
07/22/2019 21:15,2,0.123,ALERT,213.06,296.66,59.975,1563844504,"201051344000988","174011545737251",17.93,23.30,0,292.76,338.44,2.3,0.3,0.000,1046374.8,1046374.8,9028,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844510,686367.00
07/22/2019 21:15,2,0.176,ACTIVE,213.74,333.93,59.980,1563844504,"201051344000582","174011545737251",24.03,23.30,0,328.22,338.74,4.3,2.2,0.000,1354553.4,1354553.4,9015,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844511,686368.00
07/22/2019 21:15,2,0.184,ACTIVE,213.29,332.73,59.985,1563844504,"201051344000868","174011545737251",23.89,23.00,0,328.52,338.44,4.4,2.4,0.000,1362515.2,1362515.2,9016,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844512,686369.00
07/22/2019 21:15,2,0.170,ACTIVE,213.74,327.32,59.943,1563844504,"201051344000576","174011545737251",22.70,23.50,0,324.92,340.85,3.9,1.9,0.000,1378648.4,1378648.4,9040,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844513,686370.00
07/22/2019 21:15,2,0.166,ACTIVE,213.29,333.33,59.980,1563844504,"201051344001158","174011545737251",24.33,23.50,0,327.02,339.34,4.1,2.1,0.004,1356101.7,1356101.7,9015,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844514,686371.00
07/22/2019 21:15,2,0.174,ACTIVE,213.29,324.62,59.985,1563844504,"201051344000917","174011545737251",23.48,24.00,0,321.01,344.15,4.2,2.1,0.000,1371720.9,1371720.9,9042,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844515,686372.00
07/22/2019 21:15,2,0.182,ALERT,213.29,295.76,59.985,1563844504,"201051344000417","174011545737251",17.97,23.50,0,293.96,338.44,3.3,1.3,0.000,1084310.2,1084310.2,9047,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844517,686373.00
07/22/2019 21:15,2,0.152,ACTIVE,213.74,334.84,59.980,1563844504,"201051344000685","174011545737251",23.38,23.50,0,328.22,339.65,3.6,1.6,0.004,1377748.6,1377748.6,9026,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844518,686374.00
07/22/2019 21:15,2,0.172,ACTIVE,213.29,333.93,59.964,1563844504,"201051344000651","174011545737251",23.68,22.80,0,329.13,338.74,4.1,2.1,0.000,1372103.5,1372103.5,9020,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844519,686375.00
07/22/2019 21:15,2,0.178,ACTIVE,213.29,333.33,59.975,1563844504,"201051344000594","174011545737251",23.82,25.50,0,327.02,338.74,4.3,2.3,0.000,1382109.3,1382109.3,9022,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844520,686376.00
07/22/2019 21:15,2,0.184,ACTIVE,213.51,333.93,59.985,1563844504,"201051344000469","174011545737251",24.21,22.80,0,327.32,338.74,4.5,2.5,0.000,1362269.3,1362269.3,9029,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844521,686377.00
07/22/2019 21:15,2,0.205,ACTIVE,213.51,334.24,59.953,1563844504,"201051344000585","174011545737251",24.99,23.50,0,327.62,339.34,5.2,3.1,0.000,1387631.3,1387631.3,9016,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844522,686378.00
07/22/2019 21:15,2,0.160,ACTIVE,213.96,334.84,59.985,1563844504,"201051344000853","174011545737251",25.29,23.80,0,330.03,339.65,4.1,2.1,0.000,1385040.8,1385040.8,9028,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844523,686379.00
07/22/2019 21:15,2,0.170,ACTIVE,213.51,329.43,59.990,1563844504,"201051344001145","174011545737251",23.56,23.00,0,328.22,341.45,4.1,2.0,0.000,1386563.2,1386563.2,9046,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844524,686380.00
07/22/2019 21:15,2,0.178,ACTIVE,213.51,333.63,59.990,1563844504,"201051344000438","174011545737251",24.77,23.50,0,327.92,339.04,4.5,2.4,0.000,1380061.1,1380061.1,9018,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844525,686381.00
07/22/2019 21:15,2,0.203,ACTIVE,212.83,332.43,59.990,1563844504,"201051344001135","174011545737251",23.93,23.30,0,327.92,337.24,5.0,2.9,0.004,1367633.0,1367633.0,9014,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844525,686382.00
07/22/2019 21:15,2,0.197,ACTIVE,213.51,332.73,59.996,1563844504,"201051344000983","174011545737251",23.66,23.80,0,327.02,338.44,4.8,2.7,0.000,1383260.8,1383260.8,9021,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844526,686383.00
07/22/2019 21:15,2,0.184,ACTIVE,213.29,333.33,59.985,1563844504,"201051344001203","174011545737251",24.33,23.50,0,328.52,340.55,4.5,2.5,0.000,1375682.3,1375682.3,9034,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844527,686384.00
07/22/2019 21:15,2,0.188,ACTIVE,213.06,317.40,60.012,1563844504,"201051344001230","174011545737251",21.49,23.30,0,314.40,343.85,4.1,2.0,0.000,1370254.3,1370254.3,9055,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844528,686385.00
07/22/2019 21:15,2,0.182,ACTIVE,212.83,333.03,59.996,1563844504,"201051344000646","174011545737251",24.73,23.50,0,327.32,337.84,4.6,2.5,0.000,1364231.8,1364231.8,9035,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844529,686386.00
07/22/2019 21:15,2,0.180,ACTIVE,213.51,321.91,59.990,1563844504,"201051344000867","174011545737251",23.99,24.50,0,320.41,342.35,4.4,2.3,0.000,1360455.8,1360455.8,9027,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844530,686387.00
07/22/2019 21:15,2,0.182,ACTIVE,213.96,328.52,59.990,1563844504,"201051344000633","174011545737251",23.93,24.30,0,321.91,347.16,4.4,2.3,0.000,1357282.1,1357282.1,9037,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844531,686388.00
07/22/2019 21:15,2,0.195,ACTIVE,212.83,333.63,59.996,1563844504,"201051344000955","174011545737251",24.29,23.80,0,326.72,338.44,4.8,2.8,0.004,1384959.0,1384959.0,9030,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844532,686389.00
07/22/2019 21:15,2,0.180,ACTIVE,213.51,333.33,59.990,1563844504,"201051344000648","174011545737251",23.85,23.50,0,329.13,339.04,4.3,2.3,0.000,1370949.5,1370949.5,9018,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844533,686390.00
07/22/2019 21:15,2,0.154,ACTIVE,213.74,333.63,59.985,1563844504,"201051344000645","174011545737251",24.95,24.00,0,328.52,339.34,3.9,1.9,0.000,1376644.6,1376644.6,9024,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844534,686391.00
07/22/2019 21:15,2,0.174,ACTIVE,213.29,333.33,59.959,1563844504,"201051344000569","174011545737251",24.53,24.30,0,327.92,338.74,4.3,2.3,0.000,1393764.2,1393764.2,9023,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844535,686392.00
07/22/2019 21:15,2,0.205,ALERT,213.74,313.20,59.990,1563844504,"179051228000119","174011545737251",25.82,26.00,0,293.06,347.16,5.4,3.3,0.000,179961.5,179961.5,9109,0,0,0,L,46974696,1,122.01,122.91,0000,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563844537,686393.00
07/22/2019 21:30,2,0.148,ALERT,213.51,297.57,59.975,1563845404,"201051344000579","174011545737251",17.71,23.00,0,295.16,335.14,2.7,0.6,0.000,1395183.9,1395183.9,9028,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845406,686394.00
07/22/2019 21:30,2,0.109,ALERT,213.96,296.66,59.980,1563845404,"201051344001025","174011545737251",18.79,22.00,0,293.96,335.74,2.1,0.1,0.000,1380259.2,1380259.2,9021,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845408,686395.00
07/22/2019 21:30,2,0.139,ALERT,214.19,297.26,59.990,1563845404,"201051344001093","174011545737251",15.88,22.50,0,293.96,333.93,2.2,0.2,0.000,1362108.0,1362108.0,9046,0,0,0,L,1122011218,1,122.68,122.23,0002,21,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845410,686396.00
07/22/2019 21:30,2,0.105,ALERT,213.51,296.96,59.985,1563845404,"201051344000458","174011545737251",17.59,23.00,0,294.56,336.34,1.9,0.0,0.000,1375836.7,1375836.7,9013,0,0,0,L,1122011218,1,121.78,122.91,0002,19,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845411,686397.00
07/22/2019 21:30,2,0.133,ALERT,213.96,297.57,59.990,1563845404,"201051344000890","174011545737251",18.15,23.00,0,294.26,335.44,2.5,0.5,0.000,1377369.5,1377369.5,9027,0,0,0,L,1122011218,1,122.68,121.78,0002,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845413,686398.00
07/22/2019 21:30,2,0.090,ACTIVE_NO_POWER,213.51,296.96,59.980,1563845404,"201051344000988","174011545737251",14.85,22.30,0,292.46,298.47,1.4,0.0,0.000,1046374.8,1046374.8,9030,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845414,686399.00
07/22/2019 21:30,2,0.107,ALERT,214.41,297.87,59.985,1563845404,"201051344000582","174011545737251",17.83,22.30,0,294.56,337.24,2.0,0.0,0.000,1354553.7,1354553.7,9016,0,0,0,L,1122011218,1,122.68,122.68,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845416,686400.00
07/22/2019 21:30,2,0.125,ALERT,213.51,297.57,59.990,1563845404,"201051344000868","174011545737251",16.30,22.00,0,295.46,334.84,2.1,0.1,0.000,1362515.6,1362515.6,9017,0,0,0,L,1122011218,1,121.55,123.14,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845418,686401.00
07/22/2019 21:30,2,0.100,ALERT,213.96,297.26,59.948,1563845404,"201051344000576","174011545737251",15.51,22.30,0,294.56,333.93,1.6,0.0,0.000,1378648.6,1378648.6,9041,0,0,0,L,1122011218,1,122.01,122.68,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845420,686402.00
07/22/2019 21:30,2,0.107,ALERT,213.29,296.36,60.022,1563845404,"201051344001158","174011545737251",16.64,22.30,0,294.26,335.44,1.8,0.0,0.000,1356101.9,1356101.9,9016,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845421,686403.00
07/22/2019 21:30,2,0.115,ALERT,214.19,296.36,59.985,1563845404,"201051344000917","174011545737251",15.68,22.80,0,292.76,333.33,1.9,0.0,0.000,1371721.2,1371721.2,9043,0,0,0,L,1122011218,1,122.46,122.68,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845423,686404.00
07/22/2019 21:30,2,0.145,ACTIVE,214.19,296.36,59.985,1563845404,"201051344000417","174011545737251",13.92,22.50,0,293.36,297.87,2.0,0.1,0.000,1084310.4,1084310.4,9049,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845424,686405.00
07/22/2019 21:30,2,0.084,ALERT,214.41,296.96,60.006,1563845404,"201051344000685","174011545737251",16.70,22.30,0,293.96,335.74,1.4,0.0,0.000,1377748.8,1377748.8,9027,0,0,0,L,1122011218,1,123.36,122.23,0002,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845426,686406.00
07/22/2019 21:30,2,0.105,ALERT,214.19,296.36,59.996,1563845404,"201051344000651","174011545737251",17.47,21.80,0,293.36,335.44,1.9,0.0,0.000,1372103.8,1372103.8,9021,0,0,0,L,1122011218,1,122.91,122.23,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845428,686407.00
07/22/2019 21:30,2,0.109,ALERT,213.29,297.57,59.996,1563845404,"201051344000594","174011545737251",17.35,24.00,0,294.56,335.14,1.9,0.0,0.000,1382109.6,1382109.6,9023,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845430,686408.00
07/22/2019 21:30,2,0.127,ALERT,213.51,296.66,59.990,1563845404,"201051344000469","174011545737251",17.18,21.50,0,293.66,336.34,2.2,0.2,0.000,1362269.7,1362269.7,9030,0,0,0,L,1122011218,1,121.33,123.14,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845431,686409.00
07/22/2019 21:30,2,0.145,ALERT,214.19,297.26,59.996,1563845404,"201051344000585","174011545737251",17.39,22.30,0,293.66,335.74,2.5,0.5,0.000,1387631.7,1387631.7,9017,0,0,0,L,1122011218,1,122.23,122.68,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845433,686410.00
07/22/2019 21:30,2,0.102,ALERT,213.96,296.66,59.990,1563845404,"201051344000853","174011545737251",15.19,22.50,0,294.86,337.24,1.6,0.0,0.000,1385041.0,1385041.0,9029,0,0,0,L,1122011218,1,122.23,123.14,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845435,686411.00
07/22/2019 21:30,2,0.113,ALERT,214.19,297.26,60.001,1563845404,"201051344001145","174011545737251",15.92,22.00,0,294.26,334.84,1.8,0.0,0.000,1386563.4,1386563.4,9047,0,0,0,L,1122011218,1,122.68,122.46,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845437,686412.00
07/22/2019 21:30,2,0.117,ALERT,214.19,296.96,60.033,1563845404,"201051344000438","174011545737251",16.48,22.30,0,293.96,335.44,2.0,0.0,0.000,1380061.4,1380061.4,9019,0,0,0,L,1122011218,1,122.68,122.46,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845439,686413.00
07/22/2019 21:30,2,0.141,ALERT,213.74,296.96,60.001,1563845404,"201051344001135","174011545737251",17.61,22.30,0,293.96,334.84,2.5,0.5,0.000,1367633.5,1367633.5,9015,0,0,0,L,1122011218,1,122.46,122.01,0002,21,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845441,686414.00
07/22/2019 21:30,2,0.137,ALERT,213.74,297.26,60.001,1563845404,"201051344000983","174011545737251",16.26,22.50,0,294.86,335.14,2.2,0.2,0.000,1383261.2,1383261.2,9022,0,0,0,L,1122011218,1,121.78,122.68,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845443,686415.00
07/22/2019 21:30,2,0.125,ALERT,213.96,296.96,60.006,1563845404,"201051344001203","174011545737251",15.92,22.50,0,293.96,336.64,2.0,0.0,0.000,1375682.7,1375682.7,9035,0,0,0,L,1122011218,1,122.91,122.01,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845444,686416.00
07/22/2019 21:30,2,0.076,ALERT,213.74,297.26,59.990,1563845404,"201051344001230","174011545737251",27.81,22.00,0,293.96,332.43,2.1,0.2,0.000,1370254.6,1370254.6,9056,0,0,0,L,1122011218,1,122.68,122.01,0100,20,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1563845446,686417.00
07/22/2019 21:30,2,0.111,ALERT,213.51,296.66,60.006,1563845404,"201051344000646","174011545737251",16.54,22.50,0,293.06,337.54,1.9,0.0,0.000,1364232.2,1364232.2,9036,0,0,0,L,1122011218,1,122.68,122.01,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845448,686418.00
07/22/2019 21:30,2,0.117,ALERT,213.96,296.96,60.001,1563845404,"201051344000867","174011545737251",15.62,23.30,0,294.56,333.63,1.9,0.0,0.000,1360456.2,1360456.2,9028,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845450,686419.00
07/22/2019 21:30,2,0.107,ALERT,214.19,296.66,59.953,1563845404,"201051344000633","174011545737251",14.67,23.00,0,292.16,334.24,1.6,0.0,0.000,1357282.4,1357282.4,9038,0,0,0,L,1122011218,1,122.23,123.14,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845452,686420.00
07/22/2019 21:30,2,0.129,ALERT,213.51,296.96,59.996,1563845404,"201051344000955","174011545737251",15.92,22.80,0,293.96,334.54,2.1,0.1,0.000,1384959.4,1384959.4,9031,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845454,686421.00
07/22/2019 21:30,2,0.111,ALERT,213.96,296.36,60.001,1563845404,"201051344000648","174011545737251",15.53,22.30,0,294.26,336.34,1.8,0.0,0.000,1370949.8,1370949.8,9019,0,0,0,L,1122011218,1,121.55,123.36,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845456,686422.00
07/22/2019 21:30,2,0.088,ALERT,213.96,296.66,60.001,1563845404,"201051344000645","174011545737251",16.56,22.80,0,294.26,338.14,1.5,0.0,0.000,1376644.8,1376644.8,9025,0,0,0,L,1122011218,1,122.01,123.14,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845457,686423.00
07/22/2019 21:30,2,0.113,ALERT,213.51,297.57,60.001,1563845404,"201051344000569","174011545737251",15.94,22.80,0,295.16,335.14,1.9,0.0,0.000,1393764.5,1393764.5,9024,0,0,0,L,1122011218,1,121.33,123.14,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563845459,686424.00
07/22/2019 21:30,2,0.113,ALERT,213.74,296.36,59.990,1563845404,"179051228000119","174011545737251",27.85,24.50,0,292.46,333.03,3.2,1.2,0.000,179962.0,179962.0,9111,0,0,0,L,46974696,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1563845461,686425.00
07/22/2019 21:45,2,0.000,ALERT,212.83,296.36,60.001,1563846304,"201051344000579","174011545737251",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,1395184.0,1395184.0,9030,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563846306,686426.00
07/22/2019 21:45,2,0.000,ALERT,212.83,294.86,59.990,1563846304,"201051344001025","174011545737251",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,1380259.2,1380259.2,9023,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1563846308,686427.00
07/22/2019 21:45,2,0.000,ALERT,213.06,295.46,59.996,1563846304,"201051344001093","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1362108.0,1362108.0,9048,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1563846309,686428.00
07/22/2019 21:45,2,0.000,ALERT,212.83,296.06,59.969,1563846304,"201051344000458","174011545737251",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,1375836.7,1375836.7,9015,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1563846311,686429.00
07/22/2019 21:45,2,0.000,ALERT,212.83,295.76,59.985,1563846304,"201051344000890","174011545737251",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,1377369.6,1377369.6,9029,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563846313,686430.00
07/22/2019 21:45,2,0.000,ALERT,212.83,296.36,60.028,1563846304,"201051344000988","174011545737251",0.00,21.50,0,292.76,298.47,0.0,0.0,0.000,1046374.8,1046374.8,9031,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1563846315,686431.00
07/22/2019 21:45,2,0.000,ALERT,213.29,296.36,59.985,1563846304,"201051344000582","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1354553.7,1354553.7,9018,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1563846317,686432.00
07/22/2019 21:45,2,0.000,ALERT,212.83,296.66,59.990,1563846304,"201051344000868","174011545737251",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,1362515.6,1362515.6,9019,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1563846318,686433.00
07/22/2019 21:45,2,0.000,ALERT,213.29,296.66,60.022,1563846304,"201051344000576","174011545737251",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,1378648.6,1378648.6,9043,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1563846320,686434.00
07/22/2019 21:45,2,0.000,ALERT,212.83,295.76,60.006,1563846304,"201051344001158","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1356101.9,1356101.9,9018,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1563846322,686435.00
07/22/2019 21:45,2,0.000,ALERT,213.06,295.16,59.959,1563846304,"201051344000917","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1371721.2,1371721.2,9045,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1563846324,686436.00
07/22/2019 21:45,2,0.000,ALERT,213.06,294.86,59.964,1563846304,"201051344000417","174011545737251",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,1084310.4,1084310.4,9050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1563846326,686437.00
07/22/2019 21:45,2,0.000,ALERT,213.29,295.46,59.964,1563846304,"201051344000685","174011545737251",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,1377748.8,1377748.8,9029,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1563846328,686438.00
07/22/2019 21:45,2,0.000,ALERT,213.06,294.56,59.948,1563846304,"201051344000651","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1372103.8,1372103.8,9023,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1563846329,686439.00
07/22/2019 21:45,2,0.000,ALERT,212.61,296.66,59.990,1563846304,"201051344000594","174011545737251",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1382109.6,1382109.6,9025,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1563846331,686440.00
07/22/2019 21:45,2,0.000,ALERT,212.83,296.06,59.975,1563846304,"201051344000469","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1362269.7,1362269.7,9032,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1563846333,686441.00
07/22/2019 21:45,2,0.000,ALERT,213.06,295.46,60.017,1563846304,"201051344000585","174011545737251",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,1387631.8,1387631.8,9019,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1563846335,686442.00
07/22/2019 21:45,2,0.000,ALERT,213.51,296.06,59.990,1563846304,"201051344000853","174011545737251",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,1385041.0,1385041.0,9031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1563846337,686443.00
07/22/2019 21:45,2,0.000,ALERT,213.29,296.06,59.996,1563846304,"201051344001145","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1386563.4,1386563.4,9049,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1563846339,686444.00
07/22/2019 21:45,2,0.000,ALERT,213.06,295.16,59.959,1563846304,"201051344000438","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1380061.4,1380061.4,9021,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1563846340,686445.00
07/22/2019 21:45,2,0.000,ALERT,212.61,295.16,59.990,1563846304,"201051344001135","174011545737251",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,1367633.6,1367633.6,9017,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1563846342,686446.00
07/22/2019 21:45,2,0.000,ALERT,213.06,296.36,59.985,1563846304,"201051344000983","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1383261.3,1383261.3,9024,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1563846344,686447.00
07/22/2019 21:45,2,0.000,ALERT,213.06,295.16,59.990,1563846304,"201051344001203","174011545737251",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,1375682.7,1375682.7,9037,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563846346,686448.00
07/22/2019 21:45,2,0.000,ALERT,213.06,295.46,59.985,1563846304,"201051344001230","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1370254.6,1370254.6,9058,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1563846348,686449.00
07/22/2019 21:45,2,0.000,ALERT,212.61,294.86,59.948,1563846304,"201051344000646","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1364232.2,1364232.2,9038,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1563846350,686450.00
07/22/2019 21:45,2,0.000,ALERT,213.51,296.06,59.996,1563846304,"201051344000867","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1360456.2,1360456.2,9030,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1563846351,686451.00
07/22/2019 21:45,2,0.000,ALERT,213.51,295.76,59.990,1563846304,"201051344000633","174011545737251",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,1357282.4,1357282.4,9040,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1563846353,686452.00
07/22/2019 21:45,2,0.000,ALERT,212.38,295.16,60.001,1563846304,"201051344000955","174011545737251",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,1384959.4,1384959.4,9033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1563846355,686453.00
07/22/2019 21:45,2,0.000,ALERT,213.29,295.76,59.990,1563846304,"201051344000648","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1370949.8,1370949.8,9021,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563846357,686454.00
07/22/2019 21:45,2,0.000,ALERT,213.51,296.36,59.990,1563846304,"201051344000645","174011545737251",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,1376644.8,1376644.8,9027,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563846359,686455.00
07/22/2019 21:45,2,0.000,ALERT,213.06,296.96,59.969,1563846304,"201051344000569","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1393764.5,1393764.5,9026,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1563846360,686456.00
07/22/2019 21:45,2,0.000,ALERT,213.51,295.76,59.996,1563846304,"179051228000119","174011545737251",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,179962.2,179962.2,9113,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563846362,686457.00
07/22/2019 22:00,2,0.000,ALERT,212.16,295.76,59.990,1563847204,"201051344000579","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1395184.0,1395184.0,9032,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847206,686458.00
07/22/2019 22:00,2,0.000,ALERT,211.93,293.66,59.969,1563847204,"201051344001025","174011545737251",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,1380259.2,1380259.2,9025,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847207,686459.00
07/22/2019 22:00,2,0.000,ALERT,212.16,294.26,60.006,1563847204,"201051344001093","174011545737251",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,1362108.0,1362108.0,9050,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847209,686460.00
07/22/2019 22:00,2,0.000,ALERT,212.16,295.76,59.990,1563847204,"201051344000458","174011545737251",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1375836.7,1375836.7,9017,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847211,686461.00
07/22/2019 22:00,2,0.000,ALERT,211.93,294.56,60.006,1563847204,"201051344000890","174011545737251",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,1377369.6,1377369.6,9031,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847213,686462.00
07/22/2019 22:00,2,0.000,ALERT,211.93,295.16,60.006,1563847204,"201051344000988","174011545737251",0.00,20.70,0,291.55,297.87,0.0,0.0,0.000,1046374.8,1046374.8,9033,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847215,686463.00
07/22/2019 22:00,2,0.000,ALERT,212.38,294.86,60.012,1563847204,"201051344000582","174011545737251",0.00,20.30,0,293.06,297.26,0.0,0.0,0.000,1354553.7,1354553.7,9020,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847217,686464.00
07/22/2019 22:00,2,0.000,ALERT,212.16,295.76,60.012,1563847204,"201051344000868","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1362515.6,1362515.6,9021,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847218,686465.00
07/22/2019 22:00,2,0.000,ALERT,212.61,295.46,59.996,1563847204,"201051344000576","174011545737251",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1378648.6,1378648.6,9045,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847220,686466.00
07/22/2019 22:00,2,0.000,ALERT,212.16,294.86,60.017,1563847204,"201051344001158","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1356101.9,1356101.9,9020,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847222,686467.00
07/22/2019 22:00,2,0.000,ALERT,211.93,293.66,60.028,1563847204,"201051344000917","174011545737251",0.00,21.30,0,291.25,296.06,0.0,0.0,0.000,1371721.2,1371721.2,9047,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847224,686468.00
07/22/2019 22:00,2,0.000,ALERT,211.93,293.36,60.022,1563847204,"201051344000417","174011545737251",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,1084310.4,1084310.4,9052,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847226,686469.00
07/22/2019 22:00,2,0.000,ALERT,212.16,293.96,60.022,1563847204,"201051344000685","174011545737251",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,1377748.8,1377748.8,9031,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847228,686470.00
07/22/2019 22:00,2,0.000,ALERT,211.25,292.46,60.075,1563847204,"201051344000651","174011545737251",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,1372103.8,1372103.8,9025,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847229,686471.00
07/22/2019 22:00,2,0.000,ALERT,211.70,295.76,60.028,1563847204,"201051344000594","174011545737251",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1382109.6,1382109.6,9027,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847231,686472.00
07/22/2019 22:00,2,0.000,ALERT,212.16,294.86,60.028,1563847204,"201051344000469","174011545737251",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,1362269.7,1362269.7,9034,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847233,686473.00
07/22/2019 22:00,2,0.000,ALERT,212.16,294.26,60.001,1563847204,"201051344000585","174011545737251",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,1387631.8,1387631.8,9021,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847235,686474.00
07/22/2019 22:00,2,0.000,ALERT,212.61,294.86,60.022,1563847204,"201051344000853","174011545737251",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1385041.0,1385041.0,9033,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847237,686475.00
07/22/2019 22:00,2,0.000,ALERT,212.16,294.56,59.969,1563847204,"201051344001145","174011545737251",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,1386563.4,1386563.4,9051,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847239,686476.00
07/22/2019 22:00,2,0.000,ALERT,212.16,293.96,60.022,1563847204,"201051344000438","174011545737251",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,1380061.4,1380061.4,9023,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847240,686477.00
07/22/2019 22:00,2,0.000,ALERT,211.70,293.96,60.012,1563847204,"201051344001135","174011545737251",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,1367633.6,1367633.6,9019,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847242,686478.00
07/22/2019 22:00,2,0.000,ALERT,212.16,295.46,60.022,1563847204,"201051344000983","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1383261.3,1383261.3,9026,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847244,686479.00
07/22/2019 22:00,2,0.000,ALERT,212.16,293.96,60.001,1563847204,"201051344001203","174011545737251",0.00,20.70,0,292.46,298.47,0.0,0.0,0.000,1375682.7,1375682.7,9039,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847246,686480.00
07/22/2019 22:00,2,0.000,ALERT,211.93,294.56,60.022,1563847204,"201051344001230","174011545737251",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,1370254.6,1370254.6,9060,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847248,686481.00
07/22/2019 22:00,2,0.000,ALERT,211.48,293.96,60.012,1563847204,"201051344000646","174011545737251",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,1364232.2,1364232.2,9040,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847249,686482.00
07/22/2019 22:00,2,0.000,ALERT,212.38,295.16,60.028,1563847204,"201051344000867","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1360456.2,1360456.2,9032,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847251,686483.00
07/22/2019 22:00,2,0.000,ALERT,212.61,294.86,60.022,1563847204,"201051344000633","174011545737251",0.00,21.00,0,292.16,297.57,0.0,0.0,0.000,1357282.4,1357282.4,9042,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847253,686484.00
07/22/2019 22:00,2,0.000,ALERT,211.70,293.96,60.054,1563847204,"201051344000955","174011545737251",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,1384959.4,1384959.4,9035,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847255,686485.00
07/22/2019 22:00,2,0.000,ALERT,212.38,294.56,60.012,1563847204,"201051344000648","174011545737251",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,1370949.8,1370949.8,9023,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847257,686486.00
07/22/2019 22:00,2,0.000,ALERT,212.61,295.16,60.049,1563847204,"201051344000645","174011545737251",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,1376644.8,1376644.8,9029,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563847259,686487.00
07/22/2019 22:00,2,0.000,ALERT,212.16,295.76,60.022,1563847204,"201051344000569","174011545737251",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,1393764.5,1393764.5,9028,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563847261,686488.00
07/22/2019 22:00,2,0.000,ALERT,212.16,294.56,60.049,1563847204,"179051228000119","174011545737251",0.00,22.50,0,292.46,297.26,0.0,0.0,0.000,179962.2,179962.2,9115,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563847262,686489.00
07/22/2019 22:15,2,0.000,ALERT,212.61,295.76,60.012,1563848105,"201051344000579","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1395184.0,1395184.0,9034,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848107,686490.00
07/22/2019 22:15,2,0.000,ALERT,212.61,295.16,60.012,1563848105,"201051344001025","174011545737251",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,1380259.2,1380259.2,9027,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848109,686491.00
07/22/2019 22:15,2,0.000,ALERT,213.06,295.76,60.012,1563848105,"201051344001093","174011545737251",0.00,20.00,0,291.85,296.96,0.0,0.0,0.000,1362108.0,1362108.0,9052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848110,686492.00
07/22/2019 22:15,2,0.000,ALERT,212.61,295.46,60.006,1563848105,"201051344000458","174011545737251",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,1375836.7,1375836.7,9019,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848112,686493.00
07/22/2019 22:15,2,0.000,ALERT,212.61,296.06,60.017,1563848105,"201051344000890","174011545737251",0.00,20.30,0,292.16,297.87,0.0,0.0,0.000,1377369.6,1377369.6,9033,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848114,686494.00
07/22/2019 22:15,2,0.000,ALERT,212.61,295.46,59.985,1563848105,"201051344000988","174011545737251",0.00,20.00,0,290.95,297.57,0.0,0.0,0.000,1046374.8,1046374.8,9035,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848116,686495.00
07/22/2019 22:15,2,0.000,ALERT,213.06,296.36,60.006,1563848105,"201051344000582","174011545737251",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,1354553.7,1354553.7,9022,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848118,686496.00
07/22/2019 22:15,2,0.000,ALERT,212.61,295.76,60.012,1563848105,"201051344000868","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,1362515.6,1362515.6,9023,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848120,686497.00
07/22/2019 22:15,2,0.000,ALERT,213.06,295.76,60.012,1563848105,"201051344000576","174011545737251",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,1378648.6,1378648.6,9047,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848122,686498.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.46,60.012,1563848105,"201051344001158","174011545737251",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,1356101.9,1356101.9,9022,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848124,686499.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.16,60.017,1563848105,"201051344000917","174011545737251",0.00,20.70,0,290.65,296.36,0.0,0.0,0.000,1371721.2,1371721.2,9049,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848125,686500.00
07/22/2019 22:15,2,0.000,ALERT,212.83,294.86,60.017,1563848105,"201051344000417","174011545737251",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,1084310.4,1084310.4,9054,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848127,686501.00
07/22/2019 22:15,2,0.000,ALERT,213.06,295.76,60.012,1563848105,"201051344000685","174011545737251",0.00,20.00,0,291.55,296.96,0.0,0.0,0.000,1377748.8,1377748.8,9033,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848129,686502.00
07/22/2019 22:15,2,0.000,ALERT,212.83,294.86,60.012,1563848105,"201051344000651","174011545737251",0.00,19.30,0,290.65,296.66,0.0,0.0,0.000,1372103.8,1372103.8,9027,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848131,686503.00
07/22/2019 22:15,2,0.000,ALERT,212.61,296.06,60.038,1563848105,"201051344000594","174011545737251",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,1382109.6,1382109.6,9029,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848133,686504.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.16,60.006,1563848105,"201051344000469","174011545737251",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,1362269.7,1362269.7,9036,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848135,686505.00
