ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 22:15,2,0.000,ALERT,213.06,295.76,59.996,1563848105,"201051344000585","174011545737251",0.00,19.80,0,291.25,296.96,0.0,0.0,0.000,1387631.8,1387631.8,9023,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848137,686506.00
07/22/2019 22:15,2,0.000,ALERT,213.51,295.46,60.001,1563848105,"201051344000853","174011545737251",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,1385041.0,1385041.0,9035,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848139,686507.00
07/22/2019 22:15,2,0.000,ALERT,213.06,295.76,60.012,1563848105,"201051344001145","174011545737251",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,1386563.4,1386563.4,9053,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848140,686508.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.46,60.006,1563848105,"201051344000438","174011545737251",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,1380061.4,1380061.4,9025,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848142,686509.00
07/22/2019 22:15,2,0.000,ALERT,212.38,295.46,60.022,1563848105,"201051344001135","174011545737251",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,1367633.6,1367633.6,9021,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848144,686510.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.76,60.006,1563848105,"201051344000983","174011545737251",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,1383261.3,1383261.3,9028,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848146,686511.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.16,60.001,1563848105,"201051344001203","174011545737251",0.00,19.80,0,291.85,298.77,0.0,0.0,0.000,1375682.7,1375682.7,9041,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848148,686512.00
07/22/2019 22:15,2,0.000,ALERT,212.61,295.76,60.006,1563848105,"201051344001230","174011545737251",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,1370254.6,1370254.6,9062,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848150,686513.00
07/22/2019 22:15,2,0.000,ALERT,212.38,295.46,60.006,1563848105,"201051344000646","174011545737251",0.00,19.80,0,291.25,296.66,0.0,0.0,0.000,1364232.2,1364232.2,9042,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848151,686514.00
07/22/2019 22:15,2,0.000,ALERT,212.83,295.16,60.001,1563848105,"201051344000867","174011545737251",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,1360456.2,1360456.2,9034,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848153,686515.00
07/22/2019 22:15,2,0.000,ALERT,213.29,294.86,60.001,1563848105,"201051344000633","174011545737251",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,1357282.4,1357282.4,9044,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848155,686516.00
07/22/2019 22:15,2,0.000,ALERT,212.16,295.76,60.012,1563848105,"201051344000955","174011545737251",0.00,20.00,0,291.85,296.66,0.0,0.0,0.000,1384959.4,1384959.4,9037,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848157,686517.00
07/22/2019 22:15,2,0.000,ALERT,212.83,294.86,59.990,1563848105,"201051344000648","174011545737251",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,1370949.8,1370949.8,9025,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848159,686518.00
07/22/2019 22:15,2,0.000,ALERT,213.06,295.46,60.001,1563848105,"201051344000645","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1376644.8,1376644.8,9031,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563848160,686519.00
07/22/2019 22:15,2,0.000,ALERT,212.61,296.06,60.038,1563848105,"201051344000569","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1393764.5,1393764.5,9030,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563848162,686520.00
07/22/2019 22:15,2,0.000,ALERT,212.83,294.86,59.990,1563848105,"179051228000119","174011545737251",0.00,22.00,0,291.55,297.26,0.0,0.0,0.000,179962.2,179962.2,9117,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563848164,686521.00
07/22/2019 22:30,2,0.000,ALERT,212.61,296.36,60.049,1563849004,"201051344000579","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1395184.0,1395184.0,9036,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849006,686522.00
07/22/2019 22:30,2,0.000,ALERT,212.61,294.56,60.022,1563849004,"201051344001025","174011545737251",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,1380259.2,1380259.2,9029,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849008,686523.00
07/22/2019 22:30,2,0.000,ALERT,212.83,295.16,60.070,1563849004,"201051344001093","174011545737251",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,1362108.0,1362108.0,9054,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849009,686524.00
07/22/2019 22:30,2,0.000,ALERT,212.61,296.06,60.033,1563849004,"201051344000458","174011545737251",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,1375836.7,1375836.7,9021,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849011,686525.00
07/22/2019 22:30,2,0.000,ALERT,212.61,295.46,60.049,1563849004,"201051344000890","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,1377369.6,1377369.6,9035,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849013,686526.00
07/22/2019 22:30,2,0.000,ALERT,212.38,295.46,60.017,1563849004,"201051344000988","174011545737251",0.00,19.50,0,291.25,296.96,0.0,0.0,0.000,1046374.8,1046374.8,9037,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849015,686527.00
07/22/2019 22:30,2,0.000,ALERT,213.06,296.06,60.022,1563849004,"201051344000582","174011545737251",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,1354553.7,1354553.7,9024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849017,686528.00
07/22/2019 22:30,2,0.000,ALERT,212.61,296.36,60.012,1563849004,"201051344000868","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1362515.6,1362515.6,9025,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849019,686529.00
07/22/2019 22:30,2,0.000,ALERT,213.06,296.36,60.059,1563849004,"201051344000576","174011545737251",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,1378648.6,1378648.6,9049,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849020,686530.00
07/22/2019 22:30,2,0.000,ALERT,212.61,295.76,60.022,1563849004,"201051344001158","174011545737251",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,1356101.9,1356101.9,9024,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849022,686531.00
07/22/2019 22:30,2,0.000,ALERT,212.83,294.86,60.017,1563849004,"201051344000917","174011545737251",0.00,20.00,0,291.55,296.36,0.0,0.0,0.000,1371721.2,1371721.2,9051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849024,686532.00
07/22/2019 22:30,2,0.000,ALERT,212.83,294.56,60.022,1563849004,"201051344000417","174011545737251",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,1084310.4,1084310.4,9056,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849026,686533.00
07/22/2019 22:30,2,0.000,ALERT,213.06,295.46,60.028,1563849004,"201051344000685","174011545737251",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,1377748.8,1377748.8,9035,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849028,686534.00
07/22/2019 22:30,2,0.000,ALERT,212.61,294.56,60.017,1563849004,"201051344000651","174011545737251",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,1372103.8,1372103.8,9029,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849029,686535.00
07/22/2019 22:30,2,0.000,ALERT,212.61,296.66,60.012,1563849004,"201051344000594","174011545737251",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,1382109.6,1382109.6,9031,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849031,686536.00
07/22/2019 22:30,2,0.000,ALERT,212.61,295.76,60.022,1563849004,"201051344000469","174011545737251",0.00,18.70,0,292.46,296.66,0.0,0.0,0.000,1362269.7,1362269.7,9038,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849033,686537.00
07/22/2019 22:30,2,0.000,ALERT,212.83,295.46,60.012,1563849004,"201051344000585","174011545737251",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,1387631.8,1387631.8,9025,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849035,686538.00
07/22/2019 22:30,2,0.000,ALERT,213.29,295.76,60.012,1563849004,"201051344000853","174011545737251",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,1385041.0,1385041.0,9037,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849037,686539.00
07/22/2019 22:30,2,0.000,ALERT,212.83,295.46,59.964,1563849004,"201051344001145","174011545737251",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,1386563.4,1386563.4,9055,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849039,686540.00
07/22/2019 22:30,2,0.000,ALERT,212.61,294.86,60.022,1563849004,"201051344000438","174011545737251",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,1380061.4,1380061.4,9027,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849041,686541.00
07/22/2019 22:30,2,0.000,ALERT,212.16,294.86,59.996,1563849004,"201051344001135","174011545737251",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,1367633.6,1367633.6,9023,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849042,686542.00
07/22/2019 22:30,2,0.000,ALERT,212.61,296.06,60.012,1563849004,"201051344000983","174011545737251",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,1383261.3,1383261.3,9030,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849044,686543.00
07/22/2019 22:30,2,0.000,ALERT,212.61,294.86,60.012,1563849004,"201051344001203","174011545737251",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,1375682.7,1375682.7,9043,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849046,686544.00
07/22/2019 22:30,2,0.000,ALERT,212.38,295.16,59.996,1563849004,"201051344001230","174011545737251",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,1370254.6,1370254.6,9064,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849048,686545.00
07/22/2019 22:30,2,0.000,ALERT,212.16,294.86,60.012,1563849004,"201051344000646","174011545737251",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,1364232.2,1364232.2,9044,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849050,686546.00
07/22/2019 22:30,2,0.000,ALERT,212.83,295.76,60.006,1563849004,"201051344000867","174011545737251",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,1360456.2,1360456.2,9036,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849051,686547.00
07/22/2019 22:30,2,0.000,ALERT,213.06,295.46,59.975,1563849004,"201051344000633","174011545737251",0.00,19.50,0,291.55,296.66,0.0,0.0,0.000,1357282.4,1357282.4,9046,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849053,686548.00
07/22/2019 22:30,2,0.000,ALERT,211.93,295.16,60.006,1563849004,"201051344000955","174011545737251",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,1384959.4,1384959.4,9039,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849055,686549.00
07/22/2019 22:30,2,0.000,ALERT,212.83,295.16,60.012,1563849004,"201051344000648","174011545737251",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,1370949.8,1370949.8,9027,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849057,686550.00
07/22/2019 22:30,2,0.000,ALERT,213.06,295.76,59.985,1563849004,"201051344000645","174011545737251",0.00,20.00,0,293.36,296.96,0.0,0.0,0.000,1376644.8,1376644.8,9033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849059,686551.00
07/22/2019 22:30,2,0.000,ALERT,212.61,296.36,60.043,1563849004,"201051344000569","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1393764.5,1393764.5,9032,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849061,686552.00
07/22/2019 22:30,2,0.000,ALERT,212.83,295.16,60.028,1563849004,"179051228000119","174011545737251",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,179962.2,179962.2,9119,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563849063,686553.00
07/22/2019 22:45,2,0.000,ALERT,212.38,296.66,59.959,1563849904,"201051344000579","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1395184.0,1395184.0,9038,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849906,686554.00
07/22/2019 22:45,2,0.000,ALERT,212.16,294.26,60.006,1563849904,"201051344001025","174011545737251",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,1380259.2,1380259.2,9031,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849908,686555.00
07/22/2019 22:45,2,0.000,ALERT,212.38,294.56,60.038,1563849904,"201051344001093","174011545737251",0.00,19.50,0,293.06,296.36,0.0,0.0,0.000,1362108.0,1362108.0,9056,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849909,686556.00
07/22/2019 22:45,2,0.000,ALERT,212.16,296.36,60.012,1563849904,"201051344000458","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1375836.7,1375836.7,9023,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849911,686557.00
07/22/2019 22:45,2,0.000,ALERT,212.16,295.46,60.006,1563849904,"201051344000890","174011545737251",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,1377369.6,1377369.6,9037,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849913,686558.00
07/22/2019 22:45,2,0.000,ALERT,212.16,296.06,60.001,1563849904,"201051344000988","174011545737251",0.00,19.30,0,290.95,297.57,0.0,0.0,0.000,1046374.8,1046374.8,9039,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849915,686559.00
07/22/2019 22:45,2,0.000,ALERT,212.38,295.76,60.017,1563849904,"201051344000582","174011545737251",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,1354553.7,1354553.7,9026,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849917,686560.00
07/22/2019 22:45,2,0.000,ALERT,212.16,296.66,60.038,1563849904,"201051344000868","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1362515.6,1362515.6,9027,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849919,686561.00
07/22/2019 22:45,2,0.000,ALERT,212.61,296.36,60.054,1563849904,"201051344000576","174011545737251",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,1378648.6,1378648.6,9051,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849920,686562.00
07/22/2019 22:45,2,0.000,ALERT,212.16,295.76,60.012,1563849904,"201051344001158","174011545737251",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,1356101.9,1356101.9,9026,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849922,686563.00
07/22/2019 22:45,2,0.000,ALERT,212.16,294.56,60.006,1563849904,"201051344000917","174011545737251",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,1371721.2,1371721.2,9053,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849924,686564.00
07/22/2019 22:45,2,0.000,ALERT,212.16,293.96,60.038,1563849904,"201051344000417","174011545737251",0.00,19.30,0,292.16,296.06,0.0,0.0,0.000,1084310.4,1084310.4,9058,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849926,686565.00
07/22/2019 22:45,2,0.000,ALERT,212.38,294.86,59.990,1563849904,"201051344000685","174011545737251",0.00,19.30,0,293.06,296.36,0.0,0.0,0.000,1377748.8,1377748.8,9037,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849928,686566.00
07/22/2019 22:45,2,0.000,ALERT,212.16,293.96,60.006,1563849904,"201051344000651","174011545737251",0.00,18.70,0,292.16,296.06,0.0,0.0,0.000,1372103.8,1372103.8,9031,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849930,686567.00
07/22/2019 22:45,2,0.000,ALERT,211.93,296.36,60.054,1563849904,"201051344000594","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,1382109.6,1382109.6,9033,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849932,686568.00
07/22/2019 22:45,2,0.000,ALERT,212.16,295.46,60.017,1563849904,"201051344000469","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1362269.7,1362269.7,9040,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849933,686569.00
07/22/2019 22:45,2,0.000,ALERT,212.16,294.56,60.022,1563849904,"201051344000585","174011545737251",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,1387631.8,1387631.8,9027,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849935,686570.00
07/22/2019 22:45,2,0.000,ALERT,212.61,295.46,60.017,1563849904,"201051344000853","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1385041.0,1385041.0,9039,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849937,686571.00
07/22/2019 22:45,2,0.000,ALERT,212.38,294.86,60.049,1563849904,"201051344001145","174011545737251",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,1386563.4,1386563.4,9057,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849939,686572.00
07/22/2019 22:45,2,0.000,ALERT,212.16,294.56,59.990,1563849904,"201051344000438","174011545737251",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,1380061.4,1380061.4,9029,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849941,686573.00
07/22/2019 22:45,2,0.000,ALERT,211.70,294.56,60.012,1563849904,"201051344001135","174011545737251",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,1367633.6,1367633.6,9025,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849943,686574.00
07/22/2019 22:45,2,0.000,ALERT,212.38,296.36,60.022,1563849904,"201051344000983","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1383261.3,1383261.3,9032,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849945,686575.00
07/22/2019 22:45,2,0.000,ALERT,212.16,294.26,60.006,1563849904,"201051344001203","174011545737251",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,1375682.7,1375682.7,9045,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849946,686576.00
07/22/2019 22:45,2,0.000,ALERT,211.93,295.16,60.012,1563849904,"201051344001230","174011545737251",0.00,18.70,0,293.06,296.66,0.0,0.0,0.000,1370254.6,1370254.6,9066,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849948,686577.00
07/22/2019 22:45,2,0.000,ALERT,211.48,294.26,60.043,1563849904,"201051344000646","174011545737251",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,1364232.2,1364232.2,9046,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849950,686578.00
07/22/2019 22:45,2,0.000,ALERT,212.61,296.06,60.006,1563849904,"201051344000867","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,1360456.2,1360456.2,9038,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849952,686579.00
07/22/2019 22:45,2,0.000,ALERT,212.83,295.46,60.022,1563849904,"201051344000633","174011545737251",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,1357282.4,1357282.4,9048,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849954,686580.00
07/22/2019 22:45,2,0.000,ALERT,211.70,294.56,60.001,1563849904,"201051344000955","174011545737251",0.00,19.30,0,292.76,296.36,0.0,0.0,0.000,1384959.4,1384959.4,9041,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849955,686581.00
07/22/2019 22:45,2,0.000,ALERT,212.61,295.16,60.006,1563849904,"201051344000648","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1370949.8,1370949.8,9029,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849957,686582.00
07/22/2019 22:45,2,0.000,ALERT,212.61,295.46,60.054,1563849904,"201051344000645","174011545737251",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,1376644.8,1376644.8,9035,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563849959,686583.00
07/22/2019 22:45,2,0.000,ALERT,212.16,296.66,59.969,1563849904,"201051344000569","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1393764.5,1393764.5,9034,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563849961,686584.00
07/22/2019 22:45,2,0.000,ALERT,212.61,295.16,60.001,1563849904,"179051228000119","174011545737251",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,179962.2,179962.2,9121,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563849963,686585.00
07/22/2019 23:00,2,0.000,ALERT,213.06,297.26,60.028,1563850804,"201051344000579","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1395184.0,1395184.0,9040,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850806,686586.00
07/22/2019 23:00,2,0.000,ALERT,212.61,294.56,60.006,1563850804,"201051344001025","174011545737251",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,1380259.2,1380259.2,9033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850808,686587.00
07/22/2019 23:00,2,0.000,ALERT,212.61,295.16,60.006,1563850804,"201051344001093","174011545737251",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,1362108.0,1362108.0,9058,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850810,686588.00
07/22/2019 23:00,2,0.000,ALERT,213.06,296.96,60.017,1563850804,"201051344000458","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1375836.7,1375836.7,9025,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850812,686589.00
07/22/2019 23:00,2,0.000,ALERT,212.61,295.46,60.006,1563850804,"201051344000890","174011545737251",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,1377369.6,1377369.6,9039,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850814,686590.00
07/22/2019 23:00,2,0.000,ALERT,213.06,296.36,60.022,1563850804,"201051344000988","174011545737251",0.00,19.30,0,291.85,298.47,0.0,0.0,0.000,1046374.8,1046374.8,9041,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850816,686591.00
07/22/2019 23:00,2,0.000,ALERT,213.06,296.06,60.043,1563850804,"201051344000582","174011545737251",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,1354553.7,1354553.7,9028,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850817,686592.00
07/22/2019 23:00,2,0.000,ALERT,213.06,297.26,60.028,1563850804,"201051344000868","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1362515.6,1362515.6,9029,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850819,686593.00
07/22/2019 23:00,2,0.000,ALERT,213.29,297.26,60.017,1563850804,"201051344000576","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1378648.6,1378648.6,9053,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850821,686594.00
07/22/2019 23:00,2,0.000,ALERT,213.06,296.36,60.017,1563850804,"201051344001158","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1356101.9,1356101.9,9028,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850823,686595.00
07/22/2019 23:00,2,0.000,ALERT,212.83,294.86,60.028,1563850804,"201051344000917","174011545737251",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,1371721.2,1371721.2,9055,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850825,686596.00
07/22/2019 23:00,2,0.000,ALERT,212.83,294.56,60.017,1563850804,"201051344000417","174011545737251",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,1084310.4,1084310.4,9060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850826,686597.00
07/22/2019 23:00,2,0.000,ALERT,212.83,295.16,60.022,1563850804,"201051344000685","174011545737251",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,1377748.8,1377748.8,9039,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850828,686598.00
07/22/2019 23:00,2,0.000,ALERT,212.83,294.56,60.022,1563850804,"201051344000651","174011545737251",0.00,18.30,0,291.85,296.36,0.0,0.0,0.000,1372103.8,1372103.8,9033,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850830,686599.00
07/22/2019 23:00,2,0.000,ALERT,212.83,297.57,60.022,1563850804,"201051344000594","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1382109.6,1382109.6,9035,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850832,686600.00
07/22/2019 23:00,2,0.000,ALERT,213.06,296.96,60.028,1563850804,"201051344000469","174011545737251",0.00,18.30,0,292.46,298.17,0.0,0.0,0.000,1362269.7,1362269.7,9042,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850834,686601.00
07/22/2019 23:00,2,0.000,ALERT,212.83,295.46,60.028,1563850804,"201051344000585","174011545737251",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,1387631.8,1387631.8,9029,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850836,686602.00
07/22/2019 23:00,2,0.000,ALERT,213.74,296.96,60.022,1563850804,"201051344000853","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1385041.0,1385041.0,9041,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850838,686603.00
07/22/2019 23:00,2,0.000,ALERT,213.06,295.46,60.022,1563850804,"201051344001145","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1386563.4,1386563.4,9059,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850839,686604.00
07/22/2019 23:00,2,0.000,ALERT,212.61,295.46,59.985,1563850804,"201051344000438","174011545737251",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,1380061.4,1380061.4,9031,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850841,686605.00
07/22/2019 23:00,2,0.000,ALERT,212.38,295.16,60.033,1563850804,"201051344001135","174011545737251",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,1367633.6,1367633.6,9027,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850843,686606.00
07/22/2019 23:00,2,0.000,ALERT,213.06,297.26,60.022,1563850804,"201051344000983","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1383261.3,1383261.3,9034,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850845,686607.00
07/22/2019 23:00,2,0.000,ALERT,212.83,295.16,60.028,1563850804,"201051344001203","174011545737251",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,1375682.7,1375682.7,9047,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850847,686608.00
07/22/2019 23:00,2,0.000,ALERT,212.61,295.46,60.028,1563850804,"201051344001230","174011545737251",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,1370254.6,1370254.6,9068,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850848,686609.00
07/22/2019 23:00,2,0.000,ALERT,212.16,294.86,60.022,1563850804,"201051344000646","174011545737251",0.00,18.70,0,291.25,296.66,0.0,0.0,0.000,1364232.2,1364232.2,9048,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850850,686610.00
07/22/2019 23:00,2,0.000,ALERT,213.29,296.66,60.028,1563850804,"201051344000867","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1360456.2,1360456.2,9040,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850852,686611.00
07/22/2019 23:00,2,0.000,ALERT,213.74,296.66,60.033,1563850804,"201051344000633","174011545737251",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,1357282.4,1357282.4,9050,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850854,686612.00
07/22/2019 23:00,2,0.000,ALERT,212.16,295.16,60.028,1563850804,"201051344000955","174011545737251",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,1384959.4,1384959.4,9043,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850856,686613.00
07/22/2019 23:00,2,0.000,ALERT,213.29,296.36,60.028,1563850804,"201051344000648","174011545737251",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,1370949.8,1370949.8,9031,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850857,686614.00
07/22/2019 23:00,2,0.000,ALERT,213.51,296.66,60.022,1563850804,"201051344000645","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1376644.8,1376644.8,9037,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563850859,686615.00
07/22/2019 23:00,2,0.000,ALERT,213.06,297.26,60.033,1563850804,"201051344000569","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1393764.5,1393764.5,9036,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563850861,686616.00
07/22/2019 23:00,2,0.000,ALERT,213.29,296.06,60.001,1563850804,"179051228000119","174011545737251",0.00,21.00,0,292.46,297.87,0.0,0.0,0.000,179962.2,179962.2,9123,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563850863,686617.00
07/22/2019 23:15,2,0.000,ALERT,213.51,297.87,60.001,1563851704,"201051344000579","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1395184.0,1395184.0,9042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851706,686618.00
07/22/2019 23:15,2,0.000,ALERT,213.29,295.16,60.001,1563851704,"201051344001025","174011545737251",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,1380259.2,1380259.2,9035,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851708,686619.00
07/22/2019 23:15,2,0.000,ALERT,213.29,296.06,60.006,1563851704,"201051344001093","174011545737251",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,1362108.0,1362108.0,9060,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851710,686620.00
07/22/2019 23:15,2,0.000,ALERT,213.51,297.87,60.006,1563851704,"201051344000458","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1375836.7,1375836.7,9027,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851712,686621.00
07/22/2019 23:15,2,0.000,ALERT,213.29,296.66,59.980,1563851704,"201051344000890","174011545737251",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,1377369.6,1377369.6,9041,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851714,686622.00
07/22/2019 23:15,2,0.000,ALERT,213.51,297.57,60.001,1563851704,"201051344000988","174011545737251",0.00,19.30,0,292.16,298.47,0.0,0.0,0.000,1046374.8,1046374.8,9043,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851715,686623.00
07/22/2019 23:15,2,0.000,ALERT,213.74,296.66,60.001,1563851704,"201051344000582","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1354553.7,1354553.7,9030,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851717,686624.00
07/22/2019 23:15,2,0.000,ALERT,213.51,298.17,60.038,1563851704,"201051344000868","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1362515.6,1362515.6,9031,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851719,686625.00
07/22/2019 23:15,2,0.000,ALERT,214.19,298.17,60.006,1563851704,"201051344000576","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1378648.6,1378648.6,9055,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851721,686626.00
07/22/2019 23:15,2,0.000,ALERT,213.74,297.57,59.969,1563851704,"201051344001158","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1356101.9,1356101.9,9030,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851723,686627.00
07/22/2019 23:15,2,0.000,ALERT,213.51,295.76,60.012,1563851704,"201051344000917","174011545737251",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,1371721.2,1371721.2,9057,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851724,686628.00
07/22/2019 23:15,2,0.000,ALERT,213.51,295.76,60.012,1563851704,"201051344000417","174011545737251",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,1084310.4,1084310.4,9062,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851726,686629.00
07/22/2019 23:15,2,0.000,ALERT,213.74,296.06,60.038,1563851704,"201051344000685","174011545737251",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,1377748.8,1377748.8,9041,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851728,686630.00
07/22/2019 23:15,2,0.000,ALERT,213.29,295.46,60.022,1563851704,"201051344000651","174011545737251",0.00,18.30,0,291.85,296.96,0.0,0.0,0.000,1372103.8,1372103.8,9035,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851730,686631.00
07/22/2019 23:15,2,0.000,ALERT,213.51,298.17,60.017,1563851704,"201051344000594","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1382109.6,1382109.6,9037,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851732,686632.00
07/22/2019 23:15,2,0.000,ALERT,213.74,297.57,60.017,1563851704,"201051344000469","174011545737251",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,1362269.7,1362269.7,9044,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851734,686633.00
07/22/2019 23:15,2,0.000,ALERT,213.29,296.06,60.017,1563851704,"201051344000585","174011545737251",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,1387631.8,1387631.8,9031,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851735,686634.00
07/22/2019 23:15,2,0.000,ALERT,214.19,297.57,60.022,1563851704,"201051344000853","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1385041.0,1385041.0,9043,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851737,686635.00
07/22/2019 23:15,2,0.000,ALERT,213.51,296.06,60.028,1563851704,"201051344001145","174011545737251",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,1386563.4,1386563.4,9061,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851739,686636.00
07/22/2019 23:15,2,0.000,ALERT,213.29,296.06,60.022,1563851704,"201051344000438","174011545737251",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,1380061.4,1380061.4,9033,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851741,686637.00
07/22/2019 23:15,2,0.000,ALERT,212.61,295.46,60.012,1563851704,"201051344001135","174011545737251",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,1367633.6,1367633.6,9029,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851743,686638.00
07/22/2019 23:15,2,0.000,ALERT,213.51,297.57,60.038,1563851704,"201051344000983","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1383261.3,1383261.3,9036,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851745,686639.00
07/22/2019 23:15,2,0.000,ALERT,213.29,295.76,60.028,1563851704,"201051344001203","174011545737251",0.00,18.70,0,292.46,299.07,0.0,0.0,0.000,1375682.7,1375682.7,9049,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851746,686640.00
07/22/2019 23:15,2,0.000,ALERT,212.83,295.76,60.028,1563851704,"201051344001230","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1370254.6,1370254.6,9070,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851748,686641.00
07/22/2019 23:15,2,0.000,ALERT,212.83,295.46,60.022,1563851704,"201051344000646","174011545737251",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,1364232.2,1364232.2,9050,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851750,686642.00
07/22/2019 23:15,2,0.000,ALERT,213.74,297.26,60.022,1563851704,"201051344000867","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1360456.2,1360456.2,9042,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851752,686643.00
07/22/2019 23:15,2,0.000,ALERT,214.19,296.96,60.028,1563851704,"201051344000633","174011545737251",0.00,18.70,0,292.46,298.17,0.0,0.0,0.000,1357282.4,1357282.4,9052,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851754,686644.00
07/22/2019 23:15,2,0.000,ALERT,212.61,296.06,60.022,1563851704,"201051344000955","174011545737251",0.00,19.30,0,292.46,297.26,0.0,0.0,0.000,1384959.4,1384959.4,9045,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851755,686645.00
07/22/2019 23:15,2,0.000,ALERT,213.74,296.66,60.001,1563851704,"201051344000648","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1370949.8,1370949.8,9033,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851757,686646.00
07/22/2019 23:15,2,0.000,ALERT,213.96,297.26,60.070,1563851704,"201051344000645","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1376644.8,1376644.8,9039,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563851759,686647.00
07/22/2019 23:15,2,0.000,ALERT,213.51,297.57,60.022,1563851704,"201051344000569","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1393764.5,1393764.5,9038,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563851761,686648.00
07/22/2019 23:15,2,0.000,ALERT,213.51,296.66,60.028,1563851704,"179051228000119","174011545737251",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,179962.2,179962.2,9125,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563851763,686649.00
07/22/2019 23:30,2,0.000,ALERT,212.83,297.57,60.012,1563852604,"201051344000579","174011545737251",0.00,19.50,0,284.94,299.37,0.0,0.0,0.000,1395184.0,1395184.0,9044,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852606,686650.00
