ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/22/2019 23:30,2,0.000,ALERT,211.93,294.86,60.006,1563852604,"201051344001025","174011545737251",0.00,18.70,0,282.84,298.17,0.0,0.0,0.000,1380259.2,1380259.2,9037,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852608,686651.00
07/22/2019 23:30,2,0.000,ALERT,211.93,295.16,59.990,1563852604,"201051344001093","174011545737251",0.00,19.50,0,283.14,297.57,0.0,0.0,0.000,1362108.0,1362108.0,9062,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852610,686652.00
07/22/2019 23:30,2,0.000,ALERT,212.83,297.26,60.001,1563852604,"201051344000458","174011545737251",0.00,20.00,0,284.64,300.27,0.0,0.0,0.000,1375836.7,1375836.7,9029,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852612,686653.00
07/22/2019 23:30,2,0.000,ALERT,211.93,295.46,59.996,1563852604,"201051344000890","174011545737251",0.00,19.30,0,283.74,298.47,0.0,0.0,0.000,1377369.6,1377369.6,9043,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852613,686654.00
07/22/2019 23:30,2,0.000,ALERT,212.83,297.26,60.038,1563852604,"201051344000988","174011545737251",0.00,19.50,0,282.24,299.07,0.0,0.0,0.000,1046374.8,1046374.8,9045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852616,686655.00
07/22/2019 23:30,2,0.000,ALERT,212.61,296.06,60.001,1563852604,"201051344000582","174011545737251",0.00,19.00,0,284.04,298.47,0.0,0.0,0.000,1354553.7,1354553.7,9032,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852618,686656.00
07/22/2019 23:30,2,0.000,ALERT,213.06,297.87,60.001,1563852604,"201051344000868","174011545737251",0.00,19.30,0,285.24,299.97,0.0,0.0,0.000,1362515.6,1362515.6,9033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852619,686657.00
07/22/2019 23:30,2,0.000,ALERT,213.51,297.57,60.001,1563852604,"201051344000576","174011545737251",0.00,19.30,0,284.64,299.37,0.0,0.0,0.000,1378648.6,1378648.6,9057,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852621,686658.00
07/22/2019 23:30,2,0.000,ALERT,213.06,296.96,60.001,1563852604,"201051344001158","174011545737251",0.00,19.00,0,284.04,298.77,0.0,0.0,0.000,1356101.9,1356101.9,9032,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852623,686659.00
07/22/2019 23:30,2,0.000,ALERT,212.16,294.26,60.017,1563852604,"201051344000917","174011545737251",0.00,19.80,0,281.94,296.96,0.0,0.0,0.000,1371721.2,1371721.2,9059,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852625,686660.00
07/22/2019 23:30,2,0.000,ALERT,212.16,294.26,60.038,1563852604,"201051344000417","174011545737251",0.00,19.30,0,282.84,296.96,0.0,0.0,0.000,1084310.4,1084310.4,9064,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852627,686661.00
07/22/2019 23:30,2,0.000,ALERT,212.38,295.16,60.001,1563852604,"201051344000685","174011545737251",0.00,19.30,0,283.14,297.57,0.0,0.0,0.000,1377748.8,1377748.8,9043,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852628,686662.00
07/22/2019 23:30,2,0.000,ALERT,212.16,294.26,60.001,1563852604,"201051344000651","174011545737251",0.00,18.30,0,282.54,297.26,0.0,0.0,0.000,1372103.8,1372103.8,9037,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852630,686663.00
07/22/2019 23:30,2,0.000,ALERT,212.83,297.57,60.001,1563852604,"201051344000594","174011545737251",0.00,19.50,0,284.64,299.67,0.0,0.0,0.000,1382109.6,1382109.6,9039,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852632,686664.00
07/22/2019 23:30,2,0.000,ALERT,213.06,296.66,59.996,1563852604,"201051344000469","174011545737251",0.00,19.00,0,283.74,298.77,0.0,0.0,0.000,1362269.7,1362269.7,9046,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852634,686665.00
07/22/2019 23:30,2,0.000,ALERT,212.38,295.16,60.001,1563852604,"201051344000585","174011545737251",0.00,19.50,0,282.84,297.57,0.0,0.0,0.000,1387631.8,1387631.8,9033,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852636,686666.00
07/22/2019 23:30,2,0.000,ALERT,213.51,297.26,60.033,1563852604,"201051344000853","174011545737251",0.00,19.30,0,284.34,299.37,0.0,0.0,0.000,1385041.0,1385041.0,9045,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852638,686667.00
07/22/2019 23:30,2,0.000,ALERT,212.38,295.46,60.006,1563852604,"201051344001145","174011545737251",0.00,19.00,0,283.74,298.47,0.0,0.0,0.000,1386563.4,1386563.4,9063,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852640,686668.00
07/22/2019 23:30,2,0.000,ALERT,212.16,294.86,59.996,1563852604,"201051344000438","174011545737251",0.00,19.00,0,283.44,297.87,0.0,0.0,0.000,1380061.4,1380061.4,9035,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852642,686669.00
07/22/2019 23:30,2,0.000,ALERT,211.93,294.86,59.996,1563852604,"201051344001135","174011545737251",0.00,19.30,0,283.14,298.17,0.0,0.0,0.000,1367633.6,1367633.6,9031,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852643,686670.00
07/22/2019 23:30,2,0.000,ALERT,213.06,297.26,59.985,1563852604,"201051344000983","174011545737251",0.00,19.50,0,284.94,299.37,0.0,0.0,0.000,1383261.3,1383261.3,9038,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852645,686671.00
07/22/2019 23:30,2,0.000,ALERT,212.16,294.56,60.001,1563852604,"201051344001203","174011545737251",0.00,19.00,0,283.14,299.37,0.0,0.0,0.000,1375682.7,1375682.7,9051,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852647,686672.00
07/22/2019 23:30,2,0.000,ALERT,212.16,295.46,59.996,1563852604,"201051344001230","174011545737251",0.00,19.00,0,283.44,297.87,0.0,0.0,0.000,1370254.6,1370254.6,9072,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852649,686673.00
07/22/2019 23:30,2,0.000,ALERT,211.70,294.56,59.985,1563852604,"201051344000646","174011545737251",0.00,19.00,0,282.54,297.57,0.0,0.0,0.000,1364232.2,1364232.2,9052,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852651,686674.00
07/22/2019 23:30,2,0.000,ALERT,213.29,296.96,60.012,1563852604,"201051344000867","174011545737251",0.00,19.80,0,284.34,299.37,0.0,0.0,0.000,1360456.2,1360456.2,9044,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852653,686675.00
07/22/2019 23:30,2,0.000,ALERT,213.51,296.66,60.001,1563852604,"201051344000633","174011545737251",0.00,19.00,0,282.84,298.17,0.0,0.0,0.000,1357282.4,1357282.4,9054,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563852654,686676.00
07/22/2019 23:30,2,0.000,ALERT,211.70,294.86,59.990,1563852604,"201051344000955","174011545737251",0.00,19.30,0,283.14,297.57,0.0,0.0,0.000,1384959.4,1384959.4,9047,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852656,686677.00
07/22/2019 23:30,2,0.000,ALERT,213.29,296.36,59.990,1563852604,"201051344000648","174011545737251",0.00,19.00,0,283.74,299.07,0.0,0.0,0.000,1370949.8,1370949.8,9035,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852658,686678.00
07/22/2019 23:30,2,0.000,ALERT,213.29,296.96,59.953,1563852604,"201051344000645","174011545737251",0.00,19.80,0,284.34,298.77,0.0,0.0,0.000,1376644.8,1376644.8,9041,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852660,686679.00
07/22/2019 23:30,2,0.000,ALERT,213.06,297.57,59.985,1563852604,"201051344000569","174011545737251",0.00,19.50,0,284.94,299.37,0.0,0.0,0.000,1393764.5,1393764.5,9040,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563852662,686680.00
07/22/2019 23:30,2,0.000,ALERT,213.29,296.66,59.980,1563852604,"179051228000119","174011545737251",0.00,21.00,0,283.44,298.47,0.0,0.0,0.000,179962.2,179962.2,9127,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563852664,686681.00
07/22/2019 23:45,2,0.000,ALERT,213.51,298.47,59.996,1563853503,"201051344000579","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1395184.0,1395184.0,9046,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853506,686682.00
07/22/2019 23:45,2,0.000,ALERT,213.06,296.06,60.033,1563853503,"201051344001025","174011545737251",0.00,18.70,0,292.46,298.47,0.0,0.0,0.000,1380259.2,1380259.2,9039,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853507,686683.00
07/22/2019 23:45,2,0.000,ALERT,213.06,296.66,60.006,1563853503,"201051344001093","174011545737251",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,1362108.0,1362108.0,9064,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853509,686684.00
07/22/2019 23:45,2,0.000,ALERT,213.51,298.17,59.996,1563853503,"201051344000458","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1375836.7,1375836.7,9031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853511,686685.00
07/22/2019 23:45,2,0.000,ALERT,213.06,296.96,60.001,1563853503,"201051344000890","174011545737251",0.00,19.30,0,293.36,298.77,0.0,0.0,0.000,1377369.6,1377369.6,9045,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853513,686686.00
07/22/2019 23:45,2,0.000,ALERT,213.29,297.87,59.996,1563853503,"201051344000988","174011545737251",0.00,19.30,0,292.76,299.07,0.0,0.0,0.000,1046374.8,1046374.8,9047,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853515,686687.00
07/22/2019 23:45,2,0.000,ALERT,213.74,297.57,60.001,1563853503,"201051344000582","174011545737251",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,1354553.7,1354553.7,9034,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853517,686688.00
07/22/2019 23:45,2,0.000,ALERT,213.51,298.47,59.975,1563853503,"201051344000868","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1362515.6,1362515.6,9035,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853519,686689.00
07/22/2019 23:45,2,0.000,ALERT,213.96,298.17,59.996,1563853503,"201051344000576","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1378648.6,1378648.6,9059,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853521,686690.00
07/22/2019 23:45,2,0.000,ALERT,213.51,297.87,59.996,1563853503,"201051344001158","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1356101.9,1356101.9,9034,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853523,686691.00
07/22/2019 23:45,2,0.000,ALERT,213.29,296.06,60.001,1563853503,"201051344000917","174011545737251",0.00,19.80,0,291.25,297.26,0.0,0.0,0.000,1371721.2,1371721.2,9061,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853524,686692.00
07/22/2019 23:45,2,0.000,ALERT,213.51,295.76,60.001,1563853503,"201051344000417","174011545737251",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,1084310.4,1084310.4,9066,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853526,686693.00
07/22/2019 23:45,2,0.000,ALERT,213.74,296.36,59.990,1563853503,"201051344000685","174011545737251",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,1377748.8,1377748.8,9045,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853528,686694.00
07/22/2019 23:45,2,0.000,ALERT,213.51,295.46,60.001,1563853503,"201051344000651","174011545737251",0.00,18.30,0,292.16,297.26,0.0,0.0,0.000,1372103.8,1372103.8,9039,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853530,686695.00
07/22/2019 23:45,2,0.000,ALERT,213.51,299.07,60.001,1563853503,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1382109.6,1382109.6,9041,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853532,686696.00
07/22/2019 23:45,2,0.000,ALERT,213.74,298.17,60.001,1563853503,"201051344000469","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,1362269.7,1362269.7,9048,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853534,686697.00
07/22/2019 23:45,2,0.000,ALERT,213.51,296.66,60.001,1563853503,"201051344000585","174011545737251",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,1387631.8,1387631.8,9035,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853535,686698.00
07/22/2019 23:45,2,0.000,ALERT,214.19,297.57,60.012,1563853503,"201051344000853","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1385041.0,1385041.0,9047,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853537,686699.00
07/22/2019 23:45,2,0.000,ALERT,213.51,296.66,60.001,1563853503,"201051344001145","174011545737251",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,1386563.4,1386563.4,9065,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853539,686700.00
07/22/2019 23:45,2,0.000,ALERT,213.51,296.36,59.969,1563853503,"201051344000438","174011545737251",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,1380061.4,1380061.4,9037,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853541,686701.00
07/22/2019 23:45,2,0.000,ALERT,213.06,296.06,60.054,1563853503,"201051344001135","174011545737251",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,1367633.6,1367633.6,9033,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853543,686702.00
07/22/2019 23:45,2,0.000,ALERT,213.74,298.47,60.006,1563853503,"201051344000983","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1383261.3,1383261.3,9040,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853545,686703.00
07/22/2019 23:45,2,0.000,ALERT,213.51,296.36,60.012,1563853503,"201051344001203","174011545737251",0.00,19.00,0,292.46,299.67,0.0,0.0,0.000,1375682.7,1375682.7,9053,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853547,686704.00
07/22/2019 23:45,2,0.000,ALERT,213.29,296.96,60.001,1563853503,"201051344001230","174011545737251",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,1370254.6,1370254.6,9074,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853548,686705.00
07/22/2019 23:45,2,0.000,ALERT,212.83,296.36,60.001,1563853503,"201051344000646","174011545737251",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,1364232.2,1364232.2,9054,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853550,686706.00
07/22/2019 23:45,2,0.000,ALERT,213.96,298.47,60.022,1563853503,"201051344000867","174011545737251",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,1360456.2,1360456.2,9046,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853552,686707.00
07/22/2019 23:45,2,0.000,ALERT,214.19,298.17,60.001,1563853503,"201051344000633","174011545737251",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,1357282.4,1357282.4,9056,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853554,686708.00
07/22/2019 23:45,2,0.000,ALERT,213.06,296.66,60.001,1563853503,"201051344000955","174011545737251",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,1384959.4,1384959.4,9049,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853556,686709.00
07/22/2019 23:45,2,0.000,ALERT,213.96,297.87,60.006,1563853503,"201051344000648","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1370949.8,1370949.8,9037,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853557,686710.00
07/22/2019 23:45,2,0.000,ALERT,214.19,298.47,60.001,1563853503,"201051344000645","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1376644.8,1376644.8,9043,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563853559,686711.00
07/22/2019 23:45,2,0.000,ALERT,213.74,298.77,60.001,1563853503,"201051344000569","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1393764.5,1393764.5,9042,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563853561,686712.00
07/22/2019 23:45,2,0.000,ALERT,213.96,297.87,60.028,1563853503,"179051228000119","174011545737251",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,179962.2,179962.2,9129,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563853563,686713.00
